"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A3";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A3";"01/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A3";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A3";"02/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A3";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A3";"03/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A3";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A3";"04/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A3";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"182,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A3";"05/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A3";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A3";"06/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A3";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A3";"07/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A3";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A3";"08/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A3";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A3";"09/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A3";"10/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A3";"10/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A3";"10/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A3";"10/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"807,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A3";"10/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A3";"10/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A3";"10/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A3";"10/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A3";"10/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A3";"10/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A3";"10/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A3";"10/06/2015";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,80";"27";"°C";"degré Celsius";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A3";"11/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A3";"12/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A3";"13/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A3";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A3";"14/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A3";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A3";"15/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A3";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A3";"16/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A3";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A3";"17/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A3";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A3";"18/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A3";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A3";"19/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A3";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A3";"20/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A3";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A3";"21/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A3";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"226,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A3";"22/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A3";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A3";"23/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A3";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A3";"24/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A3";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A3";"25/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A3";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A3";"26/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A3";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A3";"27/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A3";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A3";"28/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A3";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A3";"29/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A3";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A3";"30/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A4";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A4";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A4";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A4";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A4";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"182,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A4";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A4";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A4";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A4";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A4";"10/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A4";"10/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A4";"10/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A4";"10/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A4";"10/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A4";"10/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A4";"10/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A4";"10/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A4";"10/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A4";"10/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A4";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A4";"10/06/2015";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,90";"27";"°C";"degré Celsius";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A4";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A4";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A4";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A4";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A4";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A4";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A4";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A4";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A4";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A4";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A4";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A4";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"226,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A4";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A4";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A4";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A4";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A4";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A4";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A4";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A4";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"S11";"29/06/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"30,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A3";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A3";"01/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A3";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A3";"02/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A3";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A3";"03/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A3";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A3";"04/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A3";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A3";"05/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A3";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A3";"06/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A3";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A3";"07/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A3";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A3";"08/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A3";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A3";"09/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A3";"10/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A3";"11/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A3";"12/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A3";"13/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A3";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A3";"14/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A3";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
