"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021730101_029";"030217301000";"CHAUNY";"02";"02173";"Chauny";"715663,886500001";"6944904,7067";"32000";"";"S6";"03/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4560,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021730101_029";"030217301000";"CHAUNY";"02";"02173";"Chauny";"715663,886500001";"6944904,7067";"32000";"";"S6";"03/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"879,17";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021730101_029";"030217301000";"CHAUNY";"02";"02173";"Chauny";"715663,886500001";"6944904,7067";"32000";"";"S6";"12/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6900,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021730101_029";"030217301000";"CHAUNY";"02";"02173";"Chauny";"715663,886500001";"6944904,7067";"32000";"";"S6";"12/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1429,68";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021730101_029";"030217301000";"CHAUNY";"02";"02173";"Chauny";"715663,886500001";"6944904,7067";"32000";"";"S6";"17/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8220,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021730101_029";"030217301000";"CHAUNY";"02";"02173";"Chauny";"715663,886500001";"6944904,7067";"32000";"";"S6";"17/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1583,17";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021730101_029";"030217301000";"CHAUNY";"02";"02173";"Chauny";"715663,886500001";"6944904,7067";"32000";"";"S6";"18/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7120,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021730101_029";"030217301000";"CHAUNY";"02";"02173";"Chauny";"715663,886500001";"6944904,7067";"32000";"";"S6";"18/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1280,18";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021730101_029";"030217301000";"CHAUNY";"02";"02173";"Chauny";"715663,886500001";"6944904,7067";"32000";"";"S6";"22/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7520,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021730101_029";"030217301000";"CHAUNY";"02";"02173";"Chauny";"715663,886500001";"6944904,7067";"32000";"";"S6";"22/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1595,74";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021730101_029";"030217301000";"CHAUNY";"02";"02173";"Chauny";"715663,886500001";"6944904,7067";"32000";"";"S6";"23/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2560,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021730101_029";"030217301000";"CHAUNY";"02";"02173";"Chauny";"715663,886500001";"6944904,7067";"32000";"";"S6";"23/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"531,71";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021730101_029";"030217301000";"CHAUNY";"02";"02173";"Chauny";"715663,886500001";"6944904,7067";"32000";"";"S6";"24/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5220,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021730101_029";"030217301000";"CHAUNY";"02";"02173";"Chauny";"715663,886500001";"6944904,7067";"32000";"";"S6";"24/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1002,24";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021730101_029";"030217301000";"CHAUNY";"02";"02173";"Chauny";"715663,886500001";"6944904,7067";"32000";"";"S6";"25/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8540,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021730101_029";"030217301000";"CHAUNY";"02";"02173";"Chauny";"715663,886500001";"6944904,7067";"32000";"";"S6";"25/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1735,33";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021730101_029";"030217301000";"CHAUNY";"02";"02173";"Chauny";"715663,886500001";"6944904,7067";"32000";"";"S6";"26/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11020,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021730101_029";"030217301000";"CHAUNY";"02";"02173";"Chauny";"715663,886500001";"6944904,7067";"32000";"";"S6";"26/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2129,06";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021730101_029";"030217301000";"CHAUNY";"02";"02173";"Chauny";"715663,886500001";"6944904,7067";"32000";"";"S6";"29/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10120,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021730101_029";"030217301000";"CHAUNY";"02";"02173";"Chauny";"715663,886500001";"6944904,7067";"32000";"";"S6";"29/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1990,60";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021730101_029";"030217301000";"CHAUNY";"02";"02173";"Chauny";"715663,886500001";"6944904,7067";"32000";"";"S6";"30/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10160,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021730101_029";"030217301000";"CHAUNY";"02";"02173";"Chauny";"715663,886500001";"6944904,7067";"32000";"";"S6";"30/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2016,76";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021730101_029";"030217301000";"CHAUNY";"02";"02173";"Chauny";"715663,886500001";"6944904,7067";"32000";"";"S9";"30/06/2015";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"01/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"02/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"03/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"04/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"05/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"06/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"07/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"08/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"09/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"10/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"10/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"10/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"10/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"458,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"10/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"10/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"10/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"10/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"10/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"10/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"10/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"10/06/2015";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"27";"°C";"degré Celsius";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"11/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"12/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"13/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"14/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"15/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"16/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"17/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"18/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"19/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"20/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"21/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"22/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"23/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"24/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"25/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"26/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"27/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"28/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"29/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"30/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"10/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"10/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"10/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"10/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"10/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"10/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"10/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,14";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"10/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"10/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"10/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"10/06/2015";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,80";"27";"°C";"degré Celsius";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"S11";"29/06/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"35,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"S14";"01/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"3,50";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"S14";"02/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"3,50";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"S14";"03/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"3,50";"67";"kg";"kilogramme";"";""
