"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025430101_029";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";"2250";"";"A3";"16/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025430101_029";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";"2250";"";"A3";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"285,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025430101_029";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";"2250";"";"A3";"17/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025430101_029";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";"2250";"";"A3";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025430101_029";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";"2250";"";"A3";"18/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025430101_029";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";"2250";"";"A3";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"277,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025430101_029";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";"2250";"";"A3";"19/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025430101_029";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";"2250";"";"A3";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"286,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025430101_029";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";"2250";"";"A3";"20/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025430101_029";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";"2250";"";"A3";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025430101_029";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";"2250";"";"A3";"21/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025430101_029";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";"2250";"";"A3";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"374,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025430101_029";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";"2250";"";"A3";"22/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025430101_029";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";"2250";"";"A3";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"294,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025430101_029";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";"2250";"";"A3";"23/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025430101_029";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";"2250";"";"A3";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"277,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025430101_029";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";"2250";"";"A3";"24/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025430101_029";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";"2250";"";"A3";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"288,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025430101_029";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";"2250";"";"A3";"25/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025430101_029";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";"2250";"";"A3";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"175,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025430101_029";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";"2250";"";"A3";"26/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025430101_029";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";"2250";"";"A3";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025430101_029";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";"2250";"";"A3";"27/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025430101_029";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";"2250";"";"A3";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"182,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025430101_029";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";"2250";"";"A3";"28/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025430101_029";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";"2250";"";"A3";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"241,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025430101_029";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";"2250";"";"A3";"29/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025430101_029";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";"2250";"";"A3";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025430101_029";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";"2250";"";"A3";"30/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025430101_029";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";"2250";"";"A3";"30/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"5165,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025430101_029";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";"2250";"";"A4";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025430101_029";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";"2250";"";"A4";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"283,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025430101_029";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";"2250";"";"A4";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"199,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025430101_029";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";"2250";"";"A4";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025430101_029";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";"2250";"";"A4";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"454,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025430101_029";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";"2250";"";"A4";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"264,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025430101_029";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";"2250";"";"A4";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"277,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025430101_029";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";"2250";"";"A4";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"273,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025430101_029";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";"2250";"";"A4";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"267,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025430101_029";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";"2250";"";"A4";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"264,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025430101_029";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";"2250";"";"A4";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"283,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025430101_029";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";"2250";"";"A4";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"283,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025430101_029";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";"2250";"";"A4";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"277,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025430101_029";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";"2250";"";"A4";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"283,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025430101_029";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";"2250";"";"A4";"15/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,80";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025430101_029";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";"2250";"";"A4";"15/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025430101_029";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";"2250";"";"A4";"15/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025430101_029";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";"2250";"";"A4";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"287,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025430101_029";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";"2250";"";"A4";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025430101_029";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";"2250";"";"A4";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"285,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025430101_029";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";"2250";"";"A4";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025430101_029";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";"2250";"";"A4";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"277,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025430101_029";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";"2250";"";"A4";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"286,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025430101_029";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";"2250";"";"A4";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025430101_029";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";"2250";"";"A4";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"374,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025430101_029";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";"2250";"";"A4";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"294,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025430101_029";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";"2250";"";"A4";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"277,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025430101_029";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";"2250";"";"A4";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"288,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025430101_029";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";"2250";"";"A4";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"175,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025430101_029";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";"2250";"";"A4";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025430101_029";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";"2250";"";"A4";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"182,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025430101_029";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";"2250";"";"A4";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"241,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025430101_029";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";"2250";"";"A4";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025430101_029";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";"2250";"";"A6";"01/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"777,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025430101_029";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";"2250";"";"S10";"30/06/2015";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"800,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025430101_029";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";"2250";"";"S11";"30/06/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"1400,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025430101_029";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";"2250";"";"S15";"01/06/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"300,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025430101_029";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";"2250";"";"S15";"01/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"25,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025430101_029";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";"2250";"";"S4";"01/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"48,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025430101_029";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";"2250";"";"S4";"01/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"777,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025430101_029";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";"2250";"";"S9";"30/06/2015";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,40";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A2";"22/06/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A3";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"239,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A3";"01/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A3";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"279,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A3";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A3";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"241,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A3";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A3";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"221,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A3";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"252,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A3";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"237,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A3";"08/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A3";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"275,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"264,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"279,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A3";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"293,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A3";"15/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A3";"15/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"768,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A3";"15/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A3";"15/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1490,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A3";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"304,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A3";"15/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"369,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A3";"15/06/2015";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,40";"27";"°C";"degré Celsius";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A3";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"276,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A3";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"256,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A3";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"318,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A3";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"296,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A3";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A3";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A3";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"896,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A3";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"291,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A3";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"283,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A3";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"247,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A3";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"269,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A3";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"277,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A3";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"285,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A3";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A3";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"273,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A4";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"239,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A4";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"279,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A4";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A4";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"241,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A4";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A4";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"221,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A4";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"252,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A4";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"237,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A4";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A4";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"275,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A4";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"264,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A4";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A4";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"279,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A4";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"293,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A4";"15/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A4";"15/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,90";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A4";"15/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A4";"15/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A4";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"304,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A4";"15/06/2015";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,60";"27";"°C";"degré Celsius";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A4";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"276,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A4";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"256,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A4";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"318,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A4";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"296,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A4";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
