"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028210101_029";"030282101000";"VIVAISE";"02";"02821";"Vivaise";"740655";"6947495";"900";"";"A3";"21/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028210101_029";"030282101000";"VIVAISE";"02";"02821";"Vivaise";"740655";"6947495";"900";"";"A3";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028210101_029";"030282101000";"VIVAISE";"02";"02821";"Vivaise";"740655";"6947495";"900";"";"A3";"22/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028210101_029";"030282101000";"VIVAISE";"02";"02821";"Vivaise";"740655";"6947495";"900";"";"A3";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028210101_029";"030282101000";"VIVAISE";"02";"02821";"Vivaise";"740655";"6947495";"900";"";"A3";"23/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028210101_029";"030282101000";"VIVAISE";"02";"02821";"Vivaise";"740655";"6947495";"900";"";"A3";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028210101_029";"030282101000";"VIVAISE";"02";"02821";"Vivaise";"740655";"6947495";"900";"";"A3";"24/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028210101_029";"030282101000";"VIVAISE";"02";"02821";"Vivaise";"740655";"6947495";"900";"";"A3";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028210101_029";"030282101000";"VIVAISE";"02";"02821";"Vivaise";"740655";"6947495";"900";"";"A3";"25/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028210101_029";"030282101000";"VIVAISE";"02";"02821";"Vivaise";"740655";"6947495";"900";"";"A3";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028210101_029";"030282101000";"VIVAISE";"02";"02821";"Vivaise";"740655";"6947495";"900";"";"A3";"26/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028210101_029";"030282101000";"VIVAISE";"02";"02821";"Vivaise";"740655";"6947495";"900";"";"A3";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028210101_029";"030282101000";"VIVAISE";"02";"02821";"Vivaise";"740655";"6947495";"900";"";"A3";"27/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028210101_029";"030282101000";"VIVAISE";"02";"02821";"Vivaise";"740655";"6947495";"900";"";"A3";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028210101_029";"030282101000";"VIVAISE";"02";"02821";"Vivaise";"740655";"6947495";"900";"";"A3";"28/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028210101_029";"030282101000";"VIVAISE";"02";"02821";"Vivaise";"740655";"6947495";"900";"";"A3";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028210101_029";"030282101000";"VIVAISE";"02";"02821";"Vivaise";"740655";"6947495";"900";"";"A3";"29/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028210101_029";"030282101000";"VIVAISE";"02";"02821";"Vivaise";"740655";"6947495";"900";"";"A3";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028210101_029";"030282101000";"VIVAISE";"02";"02821";"Vivaise";"740655";"6947495";"900";"";"A3";"30/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028210101_029";"030282101000";"VIVAISE";"02";"02821";"Vivaise";"740655";"6947495";"900";"";"A4";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028210101_029";"030282101000";"VIVAISE";"02";"02821";"Vivaise";"740655";"6947495";"900";"";"A4";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028210101_029";"030282101000";"VIVAISE";"02";"02821";"Vivaise";"740655";"6947495";"900";"";"A4";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028210101_029";"030282101000";"VIVAISE";"02";"02821";"Vivaise";"740655";"6947495";"900";"";"A4";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028210101_029";"030282101000";"VIVAISE";"02";"02821";"Vivaise";"740655";"6947495";"900";"";"A4";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028210101_029";"030282101000";"VIVAISE";"02";"02821";"Vivaise";"740655";"6947495";"900";"";"A4";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028210101_029";"030282101000";"VIVAISE";"02";"02821";"Vivaise";"740655";"6947495";"900";"";"A4";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028210101_029";"030282101000";"VIVAISE";"02";"02821";"Vivaise";"740655";"6947495";"900";"";"A4";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028210101_029";"030282101000";"VIVAISE";"02";"02821";"Vivaise";"740655";"6947495";"900";"";"A4";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028210101_029";"030282101000";"VIVAISE";"02";"02821";"Vivaise";"740655";"6947495";"900";"";"A4";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028210101_029";"030282101000";"VIVAISE";"02";"02821";"Vivaise";"740655";"6947495";"900";"";"A4";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028210101_029";"030282101000";"VIVAISE";"02";"02821";"Vivaise";"740655";"6947495";"900";"";"A4";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028210101_029";"030282101000";"VIVAISE";"02";"02821";"Vivaise";"740655";"6947495";"900";"";"A4";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028210101_029";"030282101000";"VIVAISE";"02";"02821";"Vivaise";"740655";"6947495";"900";"";"A4";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028210101_029";"030282101000";"VIVAISE";"02";"02821";"Vivaise";"740655";"6947495";"900";"";"A4";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028210101_029";"030282101000";"VIVAISE";"02";"02821";"Vivaise";"740655";"6947495";"900";"";"A4";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028210101_029";"030282101000";"VIVAISE";"02";"02821";"Vivaise";"740655";"6947495";"900";"";"A4";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028210101_029";"030282101000";"VIVAISE";"02";"02821";"Vivaise";"740655";"6947495";"900";"";"A4";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028210101_029";"030282101000";"VIVAISE";"02";"02821";"Vivaise";"740655";"6947495";"900";"";"A4";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028210101_029";"030282101000";"VIVAISE";"02";"02821";"Vivaise";"740655";"6947495";"900";"";"A4";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028210101_029";"030282101000";"VIVAISE";"02";"02821";"Vivaise";"740655";"6947495";"900";"";"A4";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028210101_029";"030282101000";"VIVAISE";"02";"02821";"Vivaise";"740655";"6947495";"900";"";"A4";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028210101_029";"030282101000";"VIVAISE";"02";"02821";"Vivaise";"740655";"6947495";"900";"";"A4";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028210101_029";"030282101000";"VIVAISE";"02";"02821";"Vivaise";"740655";"6947495";"900";"";"A4";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028210101_029";"030282101000";"VIVAISE";"02";"02821";"Vivaise";"740655";"6947495";"900";"";"A4";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028210101_029";"030282101000";"VIVAISE";"02";"02821";"Vivaise";"740655";"6947495";"900";"";"A4";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028210101_029";"030282101000";"VIVAISE";"02";"02821";"Vivaise";"740655";"6947495";"900";"";"A4";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028210101_029";"030282101000";"VIVAISE";"02";"02821";"Vivaise";"740655";"6947495";"900";"";"A4";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028210101_029";"030282101000";"VIVAISE";"02";"02821";"Vivaise";"740655";"6947495";"900";"";"A4";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028210101_029";"030282101000";"VIVAISE";"02";"02821";"Vivaise";"740655";"6947495";"900";"";"A4";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034500101000_029";"034500101000";"ADON";"45";"45001";"Adon";"684592,335000001";"6740659,1165";"270";"";"A3";"30/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"600,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034500101000_029";"034500101000";"ADON";"45";"45001";"Adon";"684592,335000001";"6740659,1165";"270";"";"A3";"30/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"673,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034500101000_029";"034500101000";"ADON";"45";"45001";"Adon";"684592,335000001";"6740659,1165";"270";"";"A6";"30/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"88,08";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034500101000_029";"034500101000";"ADON";"45";"45001";"Adon";"684592,335000001";"6740659,1165";"270";"";"S4";"30/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"34,54";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034500101000_029";"034500101000";"ADON";"45";"45001";"Adon";"684592,335000001";"6740659,1165";"270";"";"S4";"30/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"88,08";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034501702000_029";"034501702000";"AUVILLIERS lotissement La Morinne";"45";"45017";"Auvilliers-en-Gâtinais";"661431,392300002";"6761260,8988";"160";"";"A3";"30/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"284,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034501702000_029";"034501702000";"AUVILLIERS lotissement La Morinne";"45";"45017";"Auvilliers-en-Gâtinais";"661431,392300002";"6761260,8988";"160";"";"A3";"30/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"381,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034501702000_029";"034501702000";"AUVILLIERS lotissement La Morinne";"45";"45017";"Auvilliers-en-Gâtinais";"661431,392300002";"6761260,8988";"160";"";"A6";"30/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034501702000_029";"034501702000";"AUVILLIERS lotissement La Morinne";"45";"45017";"Auvilliers-en-Gâtinais";"661431,392300002";"6761260,8988";"160";"";"S17";"30/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034501702000_029";"034501702000";"AUVILLIERS lotissement La Morinne";"45";"45017";"Auvilliers-en-Gâtinais";"661431,392300002";"6761260,8988";"160";"";"S17";"30/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034506001000_029";"034506001000";"LA BUSSIERE";"45";"45060";"Bussière";"680581,318800002";"6739202,7059";"1033";"";"A3";"30/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3046,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034506001000_029";"034506001000";"LA BUSSIERE";"45";"45060";"Bussière";"680581,318800002";"6739202,7059";"1033";"";"A6";"30/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5636,40";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034506001000_029";"034506001000";"LA BUSSIERE";"45";"45060";"Bussière";"680581,318800002";"6739202,7059";"1033";"";"S14";"30/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"453,41";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034506001000_029";"034506001000";"LA BUSSIERE";"45";"45060";"Bussière";"680581,318800002";"6739202,7059";"1033";"";"S4";"30/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1320,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034506001000_029";"034506001000";"LA BUSSIERE";"45";"45060";"Bussière";"680581,318800002";"6739202,7059";"1033";"";"S4";"30/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5636,40";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034509502000_029";"034509502000";"CHILLEURS AUX BOIS hameau Gallerand";"45";"45095";"Chilleurs-aux-Bois";"638698,686499998";"6773716,1958";"320";"";"A3";"30/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"216,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034509502000_029";"034509502000";"CHILLEURS AUX BOIS hameau Gallerand";"45";"45095";"Chilleurs-aux-Bois";"638698,686499998";"6773716,1958";"320";"";"A6";"30/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034509502000_029";"034509502000";"CHILLEURS AUX BOIS hameau Gallerand";"45";"45095";"Chilleurs-aux-Bois";"638698,686499998";"6773716,1958";"320";"";"S17";"30/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034509502000_029";"034509502000";"CHILLEURS AUX BOIS hameau Gallerand";"45";"45095";"Chilleurs-aux-Bois";"638698,686499998";"6773716,1958";"320";"";"S17";"30/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"597,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"01/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"597,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"02/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"597,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"03/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"636,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"04/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"636,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"05/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"636,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"06/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"636,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"07/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"636,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"08/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"629,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"09/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"629,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"10/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"629,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"11/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"629,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"12/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"629,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"13/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"629,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"14/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"634,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"15/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"634,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"16/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"634,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"17/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"634,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"18/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"794,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"19/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"794,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"20/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"794,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"21/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"794,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"22/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"540,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"23/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"540,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"24/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"594,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"25/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"594,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"26/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"594,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"27/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"594,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"28/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"843,30";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"29/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"843,30";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"30/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"30/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"28050,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A4";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"804,33";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A4";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"786,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A4";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"786,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A4";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"786,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A4";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"592,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A4";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"592,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A4";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"592,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A4";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"592,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A4";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"592,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A4";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"644,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A4";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"644,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
