"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"083620101_029";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";"19000";"";"A4";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1664,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"083620101_029";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";"19000";"";"A4";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2920,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"083620101_029";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";"19000";"";"A4";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1519,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"083620101_029";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";"19000";"";"A4";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1770,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"083620101_029";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";"19000";"";"A4";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1608,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"083620101_029";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";"19000";"";"A4";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1729,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"083620101_029";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";"19000";"";"A4";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1568,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"083620101_029";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";"19000";"";"A4";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1480,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"083620101_029";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";"19000";"";"A4";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1436,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"083620101_029";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";"19000";"";"A4";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2616,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"083620101_029";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";"19000";"";"A4";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3499,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"083620101_029";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";"19000";"";"A4";"23/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,90";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"083620101_029";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";"19000";"";"A4";"23/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"083620101_029";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";"19000";"";"A4";"23/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"083620101_029";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";"19000";"";"A4";"23/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"083620101_029";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";"19000";"";"A4";"23/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"083620101_029";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";"19000";"";"A4";"23/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"083620101_029";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";"19000";"";"A4";"23/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"083620101_029";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";"19000";"";"A4";"23/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"083620101_029";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";"19000";"";"A4";"23/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"083620101_029";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";"19000";"";"A4";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2920,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"083620101_029";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";"19000";"";"A4";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1766,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"083620101_029";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";"19000";"";"A4";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1679,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"083620101_029";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";"19000";"";"A4";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1668,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"083620101_029";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";"19000";"";"A4";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1507,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"083620101_029";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";"19000";"";"A4";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2109,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"083620101_029";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";"19000";"";"A4";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1638,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"083620101_029";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";"19000";"";"A4";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1651,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"083620101_029";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";"19000";"";"A6";"01/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1116,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"083620101_029";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";"19000";"";"A6";"02/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1116,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"083620101_029";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";"19000";"";"A6";"03/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1116,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"083620101_029";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";"19000";"";"A6";"30/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";" -3870,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"083620101_029";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";"19000";"";"S11";"04/06/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"300,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"083620101_029";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";"19000";"";"S11";"11/06/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"300,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"083620101_029";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";"19000";"";"S11";"18/06/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"300,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"083620101_029";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";"19000";"";"S11";"25/06/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"300,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"083620101_029";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";"19000";"";"S4";"01/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"126,00";"115";"m3";"mètre cube";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"083620101_029";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";"19000";"";"S4";"01/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1638,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"083620101_029";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";"19000";"";"S4";"02/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"126,00";"115";"m3";"mètre cube";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"083620101_029";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";"19000";"";"S4";"02/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1638,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"083620101_029";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";"19000";"";"S4";"03/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"126,00";"115";"m3";"mètre cube";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"083620101_029";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";"19000";"";"S4";"03/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1638,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"083620101_029";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";"19000";"";"S4";"30/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"115,00";"115";"m3";"mètre cube";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"083620101_029";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";"19000";"";"S4";"30/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1437,50";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A3";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"492,63";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A3";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"590,56";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A3";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"534,88";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A3";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"514,19";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A3";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"546,06";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A3";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"537,19";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A3";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"485,88";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A3";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"719,56";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A3";"09/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,65";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A3";"09/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A3";"09/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A3";"09/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"986,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A3";"09/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A3";"09/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,19";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A3";"09/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A3";"09/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A3";"09/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A3";"09/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A3";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"623,88";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"430,38";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"455,69";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"603,94";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"755,19";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A3";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"510,25";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A3";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"490,06";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A3";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"514,81";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A3";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"514,13";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A3";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"503,63";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A3";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"497,56";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A3";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"521,13";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A3";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"513,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A3";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"459,38";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A3";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"742,31";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A3";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"550,88";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A3";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"540,56";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A3";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"499,31";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A3";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"535,88";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A3";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"523,94";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A3";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"492,81";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A3";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"505,75";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A4";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"628,75";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A4";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"693,75";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A4";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"634,75";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A4";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"703,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A4";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"676,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A4";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"583,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A4";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"540,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A4";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"764,25";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A4";"09/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,05";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A4";"09/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,90";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A4";"09/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A4";"09/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,10";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A4";"09/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A4";"09/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A4";"09/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,27";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A4";"09/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A4";"09/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A4";"09/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,77";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A4";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"704,75";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A4";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"597,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A4";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"551,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A4";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"702,25";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A4";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"788,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A4";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"621,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A4";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"556,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A4";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"623,25";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A4";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"604,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A4";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"593,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A4";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"558,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A4";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"575,75";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A4";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"603,25";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A4";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"576,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A4";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"875,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A4";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"671,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A4";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"622,25";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A4";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"628,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A4";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"637,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A4";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"591,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A4";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"550,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A4";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"606,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A6";"30/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"10112,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"S15";"30/06/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2000,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"S15";"30/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"401,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"S4";"30/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10112,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100110101_029";"031001101000";"ARRENTIERES";"10";"10011";"Arrentières";"830026,922200002";"6796500,1426";"550";"";"A3";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,50";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100110101_029";"031001101000";"ARRENTIERES";"10";"10011";"Arrentières";"830026,922200002";"6796500,1426";"550";"";"A3";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,50";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100110101_029";"031001101000";"ARRENTIERES";"10";"10011";"Arrentières";"830026,922200002";"6796500,1426";"550";"";"A3";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,50";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100110101_029";"031001101000";"ARRENTIERES";"10";"10011";"Arrentières";"830026,922200002";"6796500,1426";"550";"";"A3";"03/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100110101_029";"031001101000";"ARRENTIERES";"10";"10011";"Arrentières";"830026,922200002";"6796500,1426";"550";"";"A3";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,50";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100110101_029";"031001101000";"ARRENTIERES";"10";"10011";"Arrentières";"830026,922200002";"6796500,1426";"550";"";"A3";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,50";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100110101_029";"031001101000";"ARRENTIERES";"10";"10011";"Arrentières";"830026,922200002";"6796500,1426";"550";"";"A3";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,50";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100110101_029";"031001101000";"ARRENTIERES";"10";"10011";"Arrentières";"830026,922200002";"6796500,1426";"550";"";"A3";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,50";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100110101_029";"031001101000";"ARRENTIERES";"10";"10011";"Arrentières";"830026,922200002";"6796500,1426";"550";"";"A3";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,50";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100110101_029";"031001101000";"ARRENTIERES";"10";"10011";"Arrentières";"830026,922200002";"6796500,1426";"550";"";"A3";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,50";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100110101_029";"031001101000";"ARRENTIERES";"10";"10011";"Arrentières";"830026,922200002";"6796500,1426";"550";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,50";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100110101_029";"031001101000";"ARRENTIERES";"10";"10011";"Arrentières";"830026,922200002";"6796500,1426";"550";"";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,50";"120";"m3/j";"mètre cube par jour";"";""
