"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"01/06/2015";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"8850,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"01/06/2015";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"30368,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"01/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"854,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"01/06/2015";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"854,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"6,64";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"02/06/2015";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"28640,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"02/06/2015";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"8850,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"02/06/2015";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"30368,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"02/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"854,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"02/06/2015";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"854,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"14,04";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"03/06/2015";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"28640,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"03/06/2015";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"8850,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"03/06/2015";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"30368,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"03/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"854,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"03/06/2015";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"854,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"7,92";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"04/06/2015";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"28640,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"04/06/2015";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"8850,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"04/06/2015";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"30368,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"04/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"854,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"04/06/2015";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"854,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"05/06/2015";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"28640,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"05/06/2015";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"8850,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"05/06/2015";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"30368,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"05/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"854,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"05/06/2015";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"854,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"13,10";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"08/06/2015";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"28640,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"08/06/2015";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"8850,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"08/06/2015";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"30368,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"08/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"854,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"08/06/2015";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"854,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"6,06";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"09/06/2015";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"28640,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"09/06/2015";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"8850,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"09/06/2015";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"30368,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"09/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"854,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"09/06/2015";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"854,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"6,04";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"10/06/2015";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"28640,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"10/06/2015";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"8850,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"10/06/2015";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"30368,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"10/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"854,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"10/06/2015";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"854,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"10,96";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"11/06/2015";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"28640,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"11/06/2015";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"8850,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"11/06/2015";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"30368,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"11/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"854,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"11/06/2015";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"854,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"5,56";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"12/06/2015";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"28640,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"12/06/2015";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"8850,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"12/06/2015";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"30368,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"12/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"854,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"12/06/2015";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"854,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"13,40";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"15/06/2015";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"68800,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"15/06/2015";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"8350,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"15/06/2015";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"45192,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"15/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"812,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"15/06/2015";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"812,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"50,58";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"16/06/2015";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"68800,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"16/06/2015";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"8350,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"16/06/2015";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"45192,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"16/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"812,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"16/06/2015";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"812,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"111,34";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"17/06/2015";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"68800,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"17/06/2015";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"8350,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"17/06/2015";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"45192,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"17/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"812,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"17/06/2015";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"812,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"51,86";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"18/06/2015";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"68800,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"18/06/2015";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"8350,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"18/06/2015";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"45192,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"18/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"812,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"18/06/2015";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"812,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"11,32";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"19/06/2015";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"68800,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"19/06/2015";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"8350,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"19/06/2015";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"45192,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"19/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"812,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"19/06/2015";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"812,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"10,54";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"23/06/2015";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"68800,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"23/06/2015";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"8350,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"23/06/2015";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"45192,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"23/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"812,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"23/06/2015";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"812,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"8,56";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"24/06/2015";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"68800,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"24/06/2015";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"8350,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"24/06/2015";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"45192,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"24/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"812,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"24/06/2015";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"812,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3,12";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"25/06/2015";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"68800,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"25/06/2015";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"8350,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"25/06/2015";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"45192,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"25/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"812,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"25/06/2015";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"812,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"32,72";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"26/06/2015";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"68800,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"26/06/2015";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"8350,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"26/06/2015";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"45192,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"26/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"812,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"26/06/2015";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"812,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"12,70";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"29/06/2015";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"68800,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"29/06/2015";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"8350,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"29/06/2015";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"45192,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"29/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"812,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"29/06/2015";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"812,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"22,54";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"30/06/2015";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"68800,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"30/06/2015";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"8350,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"30/06/2015";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"45192,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
