"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A3";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1222,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A3";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1088,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A3";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1111,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A3";"18/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A3";"18/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A3";"18/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"262,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A3";"18/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A3";"18/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A3";"18/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A3";"18/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A3";"18/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A3";"18/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A3";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1252,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A3";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"945,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A3";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1396,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A3";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1397,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A3";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1335,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A3";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1374,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A3";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1087,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A3";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1051,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A3";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1073,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A3";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1022,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A3";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1005,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A3";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1048,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A3";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1034,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A4";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1464,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A4";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1353,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A4";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1344,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A4";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1460,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A4";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1382,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A4";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1333,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A4";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1126,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A4";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1337,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A4";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1330,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A4";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1215,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A4";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1216,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A4";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1255,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A4";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1241,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A4";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1277,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A4";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1178,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A4";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1104,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A4";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1150,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A4";"18/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A4";"18/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A4";"18/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A4";"18/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A4";"18/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,52";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A4";"18/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A4";"18/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A4";"18/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A4";"18/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,13";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A4";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1250,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A4";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"975,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A4";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1364,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A4";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1400,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A4";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1328,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A4";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1365,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A4";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1132,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A4";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1108,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A4";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1041,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A4";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1009,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A4";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"972,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A4";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1011,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A4";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1033,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A6";"01/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"110,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A6";"03/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"600,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A6";"05/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"390,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A6";"11/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1070,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A6";"15/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1200,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A6";"18/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"470,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A6";"25/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"70,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A6";"26/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"540,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A6";"29/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"120,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"S11";"30/06/2015";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,25";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A3";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,04";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A3";"01/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,25";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A3";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,58";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A3";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"141,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A3";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A3";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A3";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"128,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A3";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"137,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A3";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A3";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,38";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"158,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,46";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A3";"13/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A3";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A3";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A3";"15/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A3";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A3";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"137,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A3";"17/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A3";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A3";"18/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,25";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A3";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A3";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"139,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A3";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A3";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"264,91";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A3";"22/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,50";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A3";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"128,71";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A3";"23/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A3";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A3";"25/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"350,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A3";"25/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"530,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A3";"25/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1288,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A3";"25/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A3";"25/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,42";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A3";"25/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A3";"25/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,95";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A3";"25/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A3";"25/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,98";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A3";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A3";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A3";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A3";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A3";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A3";"29/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A3";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"141,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A4";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A4";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A4";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A4";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A4";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A4";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A4";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A4";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A4";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A4";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
