"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"336,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"345,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A3";"11/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"361,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A3";"12/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"387,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A3";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"387,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A3";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"342,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A3";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"329,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A3";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"331,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A3";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"323,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A3";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A3";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"331,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A3";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"332,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A3";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"354,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A3";"22/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A3";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A3";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"334,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A3";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"330,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A3";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"331,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A3";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"319,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A3";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"323,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A3";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"316,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A3";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A4";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"409,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A4";"02/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A4";"02/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,90";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A4";"02/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A4";"02/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A4";"02/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,51";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A4";"02/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A4";"02/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A4";"02/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,24";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A4";"02/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A4";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"359,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A4";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"351,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A4";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"348,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A4";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"335,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A4";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"350,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A4";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"334,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A4";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"324,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A4";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A4";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A4";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"315,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A4";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"333,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A4";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"357,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A4";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"361,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A4";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"325,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A4";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"306,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A4";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"312,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A4";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A4";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"301,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A4";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"313,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A4";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A4";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"342,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A4";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"315,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A4";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A4";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"304,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A4";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"301,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A4";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"299,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A4";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"296,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A4";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A4";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"287,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A6";"03/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4036,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"S11";"30/06/2015";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,35";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"S15";"30/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"63,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"S4";"03/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"285,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"S4";"03/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1881,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"288,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"01/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,50";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"281,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"02/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"03/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"03/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"03/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"726,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"03/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"03/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"03/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"03/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,11";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"03/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,82";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"03/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,14";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"277,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"03/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"284,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"278,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"285,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"273,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"281,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"268,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"264,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"267,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"267,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"267,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"268,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"15/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"248,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"252,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"263,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"248,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"254,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"252,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"259,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"261,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"241,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"253,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"25/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"218,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"26/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"266,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"254,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"248,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A4";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"288,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A4";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"281,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A4";"03/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,50";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A4";"03/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,30";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A4";"03/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A4";"03/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A4";"03/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,87";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A4";"03/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A4";"03/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A4";"03/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A4";"03/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A4";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"277,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A4";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"284,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A4";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"278,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A4";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"285,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A4";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"273,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A4";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"281,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A4";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"268,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A4";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"264,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A4";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"267,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
