"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"A3";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"222,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"A3";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"231,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"A3";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"236,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"249,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"234,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"243,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"196,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"A3";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"A3";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"193,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"A3";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"212,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"A3";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"A3";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"249,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"A3";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"231,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"A3";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"207,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"A3";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"A3";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"A3";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"253,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"A3";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"222,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"A3";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"211,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"A3";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"217,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"A3";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"A3";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"A3";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"191,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"A3";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"242,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"A4";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"283,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"A4";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"A4";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"234,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"A4";"04/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,10";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"A4";"04/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,10";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"A4";"04/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"A4";"04/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"A4";"04/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,76";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"A4";"04/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,13";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"A4";"04/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,31";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"A4";"04/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,62";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"A4";"04/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,64";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"A4";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"247,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"A4";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"A4";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"211,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"A4";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"A4";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"A4";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"A4";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"175,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"A4";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"A4";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"A4";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"158,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"A4";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"269,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"A4";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"A4";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"A4";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"A4";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"198,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"A4";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"A4";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"A4";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"181,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"A4";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"206,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"A4";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"193,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"A4";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"183,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"A4";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"A4";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"182,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"A4";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"A4";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"A4";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"A4";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"A6";"04/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"840,40";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"S1";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"S1";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"291,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"S1";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"S1";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"257,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"S1";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"S1";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"215,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"S1";"04/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"S1";"04/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"500,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"S1";"04/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"280,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"S1";"04/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"350,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"S1";"04/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"846,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"S1";"04/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"908,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"S1";"04/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"S1";"04/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"S1";"04/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,12";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"S1";"04/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"S1";"04/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"S1";"04/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,04";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"S1";"04/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,11";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"S1";"04/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,26";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"S1";"04/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,85";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"S1";"04/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,78";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"S1";"04/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"S1";"04/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"S1";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"S1";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"257,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"S1";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"S1";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"235,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"S1";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"S1";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"206,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"S1";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"S1";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"207,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"S1";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"S1";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"S1";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"236,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"S1";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"249,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"S1";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"234,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"S1";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"243,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"S1";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"196,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"S1";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"S1";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"193,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"S1";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"212,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"S1";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"S1";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"249,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"S1";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"231,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"S1";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"207,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"S1";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"S1";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"S1";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"253,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"S1";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"222,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"S1";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"211,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"S1";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"217,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"S1";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"S1";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"S1";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"191,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"S1";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"242,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"S4";"04/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"191,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"S4";"04/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"840,40";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"03/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"12/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
