"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A4";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1984,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A4";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1940,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A4";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1832,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A4";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1790,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A4";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1780,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A4";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1772,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A4";"22/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A4";"22/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A4";"22/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A4";"22/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A4";"22/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A4";"22/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A4";"22/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A4";"22/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A4";"22/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A4";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2269,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A4";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1709,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A4";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2090,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A4";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1890,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A4";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1892,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A4";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1795,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A4";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1740,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A4";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1794,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A4";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1848,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A6";"01/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"18,40";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A6";"03/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"615,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A6";"04/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"502,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A6";"05/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"826,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A6";"06/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1458,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A6";"07/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1441,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A6";"08/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1555,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A6";"12/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1863,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A6";"13/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"696,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A6";"15/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1673,10";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A6";"16/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"743,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A6";"17/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2202,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A6";"18/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"386,10";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A6";"24/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"128,70";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A6";"25/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"71,50";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A6";"26/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"100,10";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"S11";"03/06/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"400,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"S11";"10/06/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"200,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"S11";"17/06/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"600,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"S11";"25/06/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"200,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"S4";"01/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"S4";"01/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"18,40";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"S4";"03/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"38,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"S4";"03/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"615,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"S4";"04/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"31,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"S4";"04/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"502,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"S4";"05/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"51,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"S4";"05/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"826,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"S4";"06/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"90,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"S4";"06/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1458,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"S4";"07/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"89,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"S4";"07/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1441,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"S4";"08/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"96,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"S4";"08/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1555,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"S4";"12/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"115,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"S4";"12/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1863,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"S4";"13/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"43,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"S4";"13/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"696,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"S4";"15/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"117,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"S4";"15/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1673,10";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"S4";"16/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"52,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"S4";"16/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"743,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"S4";"17/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"154,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"S4";"17/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2202,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"S4";"18/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"S4";"18/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"386,10";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"S4";"24/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"S4";"24/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"128,70";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"S4";"25/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"S4";"25/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"71,50";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"S4";"26/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"S4";"26/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"100,10";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103490101_029";"031034901000";"SAINT-LYE";"10";"10349";"Saint-Lyé";"774004,361400001";"6808514,0219";"6000";"";"A3";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"525,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103490101_029";"031034901000";"SAINT-LYE";"10";"10349";"Saint-Lyé";"774004,361400001";"6808514,0219";"6000";"";"A3";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"535,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103490101_029";"031034901000";"SAINT-LYE";"10";"10349";"Saint-Lyé";"774004,361400001";"6808514,0219";"6000";"";"A3";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"494,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103490101_029";"031034901000";"SAINT-LYE";"10";"10349";"Saint-Lyé";"774004,361400001";"6808514,0219";"6000";"";"A3";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"673,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103490101_029";"031034901000";"SAINT-LYE";"10";"10349";"Saint-Lyé";"774004,361400001";"6808514,0219";"6000";"";"A3";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"753,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103490101_029";"031034901000";"SAINT-LYE";"10";"10349";"Saint-Lyé";"774004,361400001";"6808514,0219";"6000";"";"A3";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"717,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103490101_029";"031034901000";"SAINT-LYE";"10";"10349";"Saint-Lyé";"774004,361400001";"6808514,0219";"6000";"";"A3";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"658,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103490101_029";"031034901000";"SAINT-LYE";"10";"10349";"Saint-Lyé";"774004,361400001";"6808514,0219";"6000";"";"A3";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"673,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103490101_029";"031034901000";"SAINT-LYE";"10";"10349";"Saint-Lyé";"774004,361400001";"6808514,0219";"6000";"";"A3";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"685,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103490101_029";"031034901000";"SAINT-LYE";"10";"10349";"Saint-Lyé";"774004,361400001";"6808514,0219";"6000";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"639,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103490101_029";"031034901000";"SAINT-LYE";"10";"10349";"Saint-Lyé";"774004,361400001";"6808514,0219";"6000";"";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"646,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103490101_029";"031034901000";"SAINT-LYE";"10";"10349";"Saint-Lyé";"774004,361400001";"6808514,0219";"6000";"";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"638,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103490101_029";"031034901000";"SAINT-LYE";"10";"10349";"Saint-Lyé";"774004,361400001";"6808514,0219";"6000";"";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"673,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103490101_029";"031034901000";"SAINT-LYE";"10";"10349";"Saint-Lyé";"774004,361400001";"6808514,0219";"6000";"";"A3";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"678,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103490101_029";"031034901000";"SAINT-LYE";"10";"10349";"Saint-Lyé";"774004,361400001";"6808514,0219";"6000";"";"A3";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"685,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103490101_029";"031034901000";"SAINT-LYE";"10";"10349";"Saint-Lyé";"774004,361400001";"6808514,0219";"6000";"";"A3";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"639,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103490101_029";"031034901000";"SAINT-LYE";"10";"10349";"Saint-Lyé";"774004,361400001";"6808514,0219";"6000";"";"A3";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"658,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103490101_029";"031034901000";"SAINT-LYE";"10";"10349";"Saint-Lyé";"774004,361400001";"6808514,0219";"6000";"";"A3";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"646,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103490101_029";"031034901000";"SAINT-LYE";"10";"10349";"Saint-Lyé";"774004,361400001";"6808514,0219";"6000";"";"A3";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"638,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103490101_029";"031034901000";"SAINT-LYE";"10";"10349";"Saint-Lyé";"774004,361400001";"6808514,0219";"6000";"";"A3";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"638,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103490101_029";"031034901000";"SAINT-LYE";"10";"10349";"Saint-Lyé";"774004,361400001";"6808514,0219";"6000";"";"A3";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"669,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103490101_029";"031034901000";"SAINT-LYE";"10";"10349";"Saint-Lyé";"774004,361400001";"6808514,0219";"6000";"";"A3";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"656,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103490101_029";"031034901000";"SAINT-LYE";"10";"10349";"Saint-Lyé";"774004,361400001";"6808514,0219";"6000";"";"A3";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"688,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103490101_029";"031034901000";"SAINT-LYE";"10";"10349";"Saint-Lyé";"774004,361400001";"6808514,0219";"6000";"";"A3";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"619,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103490101_029";"031034901000";"SAINT-LYE";"10";"10349";"Saint-Lyé";"774004,361400001";"6808514,0219";"6000";"";"A3";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"578,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103490101_029";"031034901000";"SAINT-LYE";"10";"10349";"Saint-Lyé";"774004,361400001";"6808514,0219";"6000";"";"A3";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"563,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103490101_029";"031034901000";"SAINT-LYE";"10";"10349";"Saint-Lyé";"774004,361400001";"6808514,0219";"6000";"";"A3";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"547,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103490101_029";"031034901000";"SAINT-LYE";"10";"10349";"Saint-Lyé";"774004,361400001";"6808514,0219";"6000";"";"A3";"28/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103490101_029";"031034901000";"SAINT-LYE";"10";"10349";"Saint-Lyé";"774004,361400001";"6808514,0219";"6000";"";"A3";"28/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103490101_029";"031034901000";"SAINT-LYE";"10";"10349";"Saint-Lyé";"774004,361400001";"6808514,0219";"6000";"";"A3";"28/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"350,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103490101_029";"031034901000";"SAINT-LYE";"10";"10349";"Saint-Lyé";"774004,361400001";"6808514,0219";"6000";"";"A3";"28/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103490101_029";"031034901000";"SAINT-LYE";"10";"10349";"Saint-Lyé";"774004,361400001";"6808514,0219";"6000";"";"A3";"28/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,07";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103490101_029";"031034901000";"SAINT-LYE";"10";"10349";"Saint-Lyé";"774004,361400001";"6808514,0219";"6000";"";"A3";"28/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,91";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103490101_029";"031034901000";"SAINT-LYE";"10";"10349";"Saint-Lyé";"774004,361400001";"6808514,0219";"6000";"";"A3";"28/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,86";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103490101_029";"031034901000";"SAINT-LYE";"10";"10349";"Saint-Lyé";"774004,361400001";"6808514,0219";"6000";"";"A3";"28/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103490101_029";"031034901000";"SAINT-LYE";"10";"10349";"Saint-Lyé";"774004,361400001";"6808514,0219";"6000";"";"A3";"28/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103490101_029";"031034901000";"SAINT-LYE";"10";"10349";"Saint-Lyé";"774004,361400001";"6808514,0219";"6000";"";"A3";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"566,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103490101_029";"031034901000";"SAINT-LYE";"10";"10349";"Saint-Lyé";"774004,361400001";"6808514,0219";"6000";"";"A3";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"648,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103490101_029";"031034901000";"SAINT-LYE";"10";"10349";"Saint-Lyé";"774004,361400001";"6808514,0219";"6000";"";"A3";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"641,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103490101_029";"031034901000";"SAINT-LYE";"10";"10349";"Saint-Lyé";"774004,361400001";"6808514,0219";"6000";"";"A4";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"519,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103490101_029";"031034901000";"SAINT-LYE";"10";"10349";"Saint-Lyé";"774004,361400001";"6808514,0219";"6000";"";"A4";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"529,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103490101_029";"031034901000";"SAINT-LYE";"10";"10349";"Saint-Lyé";"774004,361400001";"6808514,0219";"6000";"";"A4";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"488,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103490101_029";"031034901000";"SAINT-LYE";"10";"10349";"Saint-Lyé";"774004,361400001";"6808514,0219";"6000";"";"A4";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"667,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103490101_029";"031034901000";"SAINT-LYE";"10";"10349";"Saint-Lyé";"774004,361400001";"6808514,0219";"6000";"";"A4";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"747,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103490101_029";"031034901000";"SAINT-LYE";"10";"10349";"Saint-Lyé";"774004,361400001";"6808514,0219";"6000";"";"A4";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"711,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103490101_029";"031034901000";"SAINT-LYE";"10";"10349";"Saint-Lyé";"774004,361400001";"6808514,0219";"6000";"";"A4";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"652,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103490101_029";"031034901000";"SAINT-LYE";"10";"10349";"Saint-Lyé";"774004,361400001";"6808514,0219";"6000";"";"A4";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"667,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103490101_029";"031034901000";"SAINT-LYE";"10";"10349";"Saint-Lyé";"774004,361400001";"6808514,0219";"6000";"";"A4";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"679,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103490101_029";"031034901000";"SAINT-LYE";"10";"10349";"Saint-Lyé";"774004,361400001";"6808514,0219";"6000";"";"A4";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"633,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103490101_029";"031034901000";"SAINT-LYE";"10";"10349";"Saint-Lyé";"774004,361400001";"6808514,0219";"6000";"";"A4";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"640,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103490101_029";"031034901000";"SAINT-LYE";"10";"10349";"Saint-Lyé";"774004,361400001";"6808514,0219";"6000";"";"A4";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"632,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103490101_029";"031034901000";"SAINT-LYE";"10";"10349";"Saint-Lyé";"774004,361400001";"6808514,0219";"6000";"";"A4";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"667,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103490101_029";"031034901000";"SAINT-LYE";"10";"10349";"Saint-Lyé";"774004,361400001";"6808514,0219";"6000";"";"A4";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"672,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103490101_029";"031034901000";"SAINT-LYE";"10";"10349";"Saint-Lyé";"774004,361400001";"6808514,0219";"6000";"";"A4";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"679,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103490101_029";"031034901000";"SAINT-LYE";"10";"10349";"Saint-Lyé";"774004,361400001";"6808514,0219";"6000";"";"A4";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"633,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103490101_029";"031034901000";"SAINT-LYE";"10";"10349";"Saint-Lyé";"774004,361400001";"6808514,0219";"6000";"";"A4";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"652,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103490101_029";"031034901000";"SAINT-LYE";"10";"10349";"Saint-Lyé";"774004,361400001";"6808514,0219";"6000";"";"A4";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"640,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103490101_029";"031034901000";"SAINT-LYE";"10";"10349";"Saint-Lyé";"774004,361400001";"6808514,0219";"6000";"";"A4";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"632,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
