"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"A3";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2977,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"A3";"30/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"133882,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"A4";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3506,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"A4";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2985,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"A4";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2849,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"A4";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2734,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"A4";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2915,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"A4";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2730,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"A4";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2970,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"A4";"08/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"A4";"08/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"A4";"08/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"A4";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3177,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"A4";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2953,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"A4";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2705,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"A4";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3141,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"A4";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3228,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"A4";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3413,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"A4";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3349,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"A4";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3604,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"A4";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3545,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"A4";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2238,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"A4";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3540,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"A4";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3629,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"A4";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3517,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"A4";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3449,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"A4";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4638,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"A4";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3940,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"A4";"24/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"A4";"24/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,50";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"A4";"24/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"A4";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3245,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"A4";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2515,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"A4";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3089,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"A4";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2838,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"A4";"28/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,40";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"A4";"28/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"A4";"28/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"A4";"28/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"A4";"28/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"A4";"28/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"A4";"28/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"A4";"28/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,68";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"A4";"28/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"A4";"28/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,78";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"A4";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2764,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"A4";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2921,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"A4";"30/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,30";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"A4";"30/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,10";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"A4";"30/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"A4";"30/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"A4";"30/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"A4";"30/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"A4";"30/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"A4";"30/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,73";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"A4";"30/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"A4";"30/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,79";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"A4";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3181,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"A5";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"218,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"A6";"01/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2009,12";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"A6";"02/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3732,35";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"A6";"03/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4046,37";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"A6";"04/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4010,48";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"A6";"05/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3462,78";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"A6";"08/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"990,56";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"A6";"09/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1797,98";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"A6";"10/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3762,45";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"A6";"11/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3879,18";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"A6";"12/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3260,76";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"A6";"16/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3888,55";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"A6";"18/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2595,49";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"A6";"19/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4011,15";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"A6";"22/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1299,65";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"A6";"23/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4151,40";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"A6";"24/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3347,30";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"A6";"25/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2286,24";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"A6";"26/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3290,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"A6";"29/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1775,30";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"A6";"30/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3515,96";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"A7";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"A7";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"A7";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"A7";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"A7";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"A7";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"A7";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"A7";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S1";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"357,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S1";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S1";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S11";"30/06/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"2100,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S12";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"14,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S12";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"30,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S12";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"54,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S12";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"11,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S12";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"29,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S12";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"16,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S12";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"45,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S12";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"40,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S14";"30/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"4763,25";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S15";"01/06/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"393,28";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S15";"02/06/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"708,82";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S15";"03/06/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"763,69";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S15";"04/06/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"745,40";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S15";"05/06/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"685,95";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S15";"08/06/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"182,92";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S15";"09/06/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"365,84";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S15";"10/06/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"763,69";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S15";"11/06/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"704,24";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S15";"12/06/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"580,77";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S15";"16/06/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"699,67";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S15";"18/06/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"466,45";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S15";"19/06/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"717,96";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S15";"22/06/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"228,65";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S15";"23/06/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"736,25";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S15";"24/06/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"589,92";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S15";"25/06/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"407,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S15";"26/06/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"617,36";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S15";"29/06/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"324,68";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S15";"30/06/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"658,51";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S15";"30/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"750,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S4";"01/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"232,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S4";"01/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2009,12";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S4";"02/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"416,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S4";"02/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3732,35";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S4";"03/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"451,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S4";"03/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4046,37";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S4";"04/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"447,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S4";"04/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4010,48";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S4";"05/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"416,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S4";"05/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3462,78";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S4";"08/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"119,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S4";"08/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"990,56";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S4";"09/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"216,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S4";"09/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1797,98";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S4";"10/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"452,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S4";"10/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3762,45";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S4";"11/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"414,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S4";"11/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3879,18";"67";"kg";"kilogramme";"";"Correcte"
