"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A3";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"990,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A3";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"983,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A3";"28/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"13897,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A3";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1109,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A3";"30/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,51";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A3";"30/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A3";"30/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"405,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A3";"30/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"713,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A3";"30/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A3";"30/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A3";"30/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A3";"30/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A3";"30/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A3";"30/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A3";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1109,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A4";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1295,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A4";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1050,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A4";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1050,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A4";"04/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,79";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A4";"04/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A4";"04/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A4";"04/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A4";"04/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A4";"04/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A4";"04/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A4";"04/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A4";"04/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A4";"04/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A4";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1124,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A4";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1026,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A4";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1115,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A4";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"973,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A4";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1039,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A4";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1128,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A4";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"964,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A4";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1037,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A4";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"973,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A4";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1020,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A4";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"901,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A4";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1019,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A4";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1063,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A4";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1076,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A4";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1076,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A4";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1034,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A4";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"946,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A4";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"983,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A4";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1041,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A4";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1325,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A4";"24/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,77";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A4";"24/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A4";"24/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A4";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"979,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A4";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1041,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A4";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"985,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A4";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"998,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A4";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"970,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A4";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1072,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A4";"30/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A4";"30/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A4";"30/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A4";"30/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A4";"30/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A4";"30/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A4";"30/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A4";"30/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A4";"30/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A4";"30/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A4";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1072,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A6";"01/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2720,92";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A6";"03/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3344,34";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A6";"05/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3713,08";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A6";"10/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3236,46";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A6";"12/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3150,34";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A6";"18/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4184,40";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A6";"24/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5695,11";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A6";"29/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3885,27";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S11";"02/06/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"1320,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S11";"16/06/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"1320,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S11";"30/06/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"1320,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S14";"01/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"21,72";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S14";"02/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S14";"03/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"43,43";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S14";"04/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"21,72";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S14";"05/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"21,72";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S14";"06/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"21,72";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S14";"07/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"21,72";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S14";"08/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"21,72";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S14";"09/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"21,72";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S14";"10/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"21,72";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S14";"11/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"21,72";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S14";"12/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"21,72";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S14";"13/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"21,72";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S14";"14/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"21,72";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S14";"15/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"21,72";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S14";"16/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"21,43";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S14";"17/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"21,43";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S14";"18/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"21,43";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S14";"19/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"21,43";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S14";"20/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"21,43";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S14";"21/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"21,43";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S14";"22/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"21,43";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S14";"23/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"21,43";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S14";"24/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"21,43";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S14";"25/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"21,43";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S14";"26/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"21,43";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S14";"27/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"21,43";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S14";"28/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"21,43";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S14";"29/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"21,43";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S14";"30/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"21,43";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S15";"01/06/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1788,49";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S15";"03/06/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1719,62";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S15";"03/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"22,96";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S15";"04/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"14,64";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S15";"05/06/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1848,13";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S15";"05/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"10,03";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S15";"06/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"8,89";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S15";"09/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1,91";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S15";"10/06/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1629,45";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S15";"10/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"11,43";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S15";"11/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"14,26";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S15";"12/06/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2025,63";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S15";"12/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"13,26";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S15";"13/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"4,75";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S15";"16/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"5,54";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S15";"17/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"7,85";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S15";"18/06/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1858,78";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S15";"18/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"7,84";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S15";"19/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,96";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S15";"20/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"7,38";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S15";"23/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,47";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S15";"24/06/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1770,03";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S15";"24/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"3,74";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S15";"25/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"10,26";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S15";"26/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"12,54";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S15";"27/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"9,15";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S15";"29/06/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2360,04";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S4";"03/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"465,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S4";"03/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2557,50";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S4";"04/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"298,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S4";"04/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1639,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S4";"05/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"205,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S4";"05/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1168,50";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S4";"06/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"181,00";"115";"m3";"mètre cube";"";"Correcte"
