"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"A4";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4484,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"A4";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4454,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"A5";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"A5";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"A5";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"A5";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"A5";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"A5";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"A5";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"A5";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"A5";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"A5";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"A5";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"A5";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"A5";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"A5";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"A5";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"A5";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"A5";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"A5";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"A5";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"A5";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"A5";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"A5";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"A5";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"A5";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"A5";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"A5";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"A5";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"A5";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"A5";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"A5";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"A7";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"A7";"02/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"57100,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"A7";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"A7";"03/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"57100,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"A7";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,30";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"A7";"04/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"57100,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"A7";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,30";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"A7";"05/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"57100,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"A7";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,70";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"A7";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"A7";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"A7";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"A7";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"A7";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"A7";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"A7";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"A7";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"A7";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"A7";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"A7";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"A7";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"A7";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"A7";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"A7";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"A7";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"A7";"22/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"17550,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"A7";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"A7";"23/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"17550,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"A7";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"A7";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"A7";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"A7";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"A7";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"A7";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"A7";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"A7";"30/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"14850,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"A7";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"S12";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"S12";"02/06/2015";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"57100,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"S12";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"18,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"S12";"03/06/2015";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"57100,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"S12";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"7,30";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"S12";"04/06/2015";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"57100,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"S12";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"7,30";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"S12";"05/06/2015";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"57100,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"S12";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"5,70";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"S12";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"S12";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"S12";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"S12";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"S12";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"S12";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"S12";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"S12";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"S12";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"S12";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"S12";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"S12";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"S12";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"S12";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"S12";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"S12";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"S12";"22/06/2015";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"17550,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"S12";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"S12";"23/06/2015";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"17550,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"S12";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,60";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"S12";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"S12";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"S12";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"S12";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"S12";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"S12";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"S12";"30/06/2015";"1099";"Masse";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"316400,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"S12";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"S13";"01/06/2015";"1305";"Matières en suspension";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"340,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"S13";"01/06/2015";"1314";"D.C.O.";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"2305,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"S13";"30/06/2015";"1099";"Masse";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"18700,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"S13";"30/06/2015";"1305";"Matières en suspension";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"20113,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"S13";"30/06/2015";"1314";"D.C.O.";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"18075,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"S14";"30/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"5909,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"S14";"30/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"8,30";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"S15";"30/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"16414,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"S15";"30/06/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"32,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"S15";"30/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"760,10";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"S18";"01/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"S18";"02/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"S18";"03/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"S18";"04/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"S18";"05/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"S18";"06/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,10";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"S18";"07/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"S18";"08/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"S18";"09/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,50";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"S18";"09/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"14850,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"S18";"10/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"S18";"11/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"S18";"12/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"S18";"13/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"S18";"14/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"S18";"15/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"S18";"16/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"S18";"17/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"S18";"18/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"S18";"19/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"S18";"20/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
