"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10639_029";"030212602000";"BRUNEHAMEL 2";"02";"02126";"Brunehamel";"784648";"6963614";"580";"
";"A4";"03/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10639_029";"030212602000";"BRUNEHAMEL 2";"02";"02126";"Brunehamel";"784648";"6963614";"580";"
";"A4";"03/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"146,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10639_029";"030212602000";"BRUNEHAMEL 2";"02";"02126";"Brunehamel";"784648";"6963614";"580";"
";"A4";"03/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10639_029";"030212602000";"BRUNEHAMEL 2";"02";"02126";"Brunehamel";"784648";"6963614";"580";"
";"A4";"03/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,04";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10639_029";"030212602000";"BRUNEHAMEL 2";"02";"02126";"Brunehamel";"784648";"6963614";"580";"
";"A4";"03/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,17";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10639_029";"030212602000";"BRUNEHAMEL 2";"02";"02126";"Brunehamel";"784648";"6963614";"580";"
";"A4";"03/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10639_029";"030212602000";"BRUNEHAMEL 2";"02";"02126";"Brunehamel";"784648";"6963614";"580";"
";"A4";"03/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10639_029";"030212602000";"BRUNEHAMEL 2";"02";"02126";"Brunehamel";"784648";"6963614";"580";"
";"A4";"03/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,27";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10639_029";"030212602000";"BRUNEHAMEL 2";"02";"02126";"Brunehamel";"784648";"6963614";"580";"
";"A4";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10639_029";"030212602000";"BRUNEHAMEL 2";"02";"02126";"Brunehamel";"784648";"6963614";"580";"
";"A4";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10639_029";"030212602000";"BRUNEHAMEL 2";"02";"02126";"Brunehamel";"784648";"6963614";"580";"
";"A4";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10639_029";"030212602000";"BRUNEHAMEL 2";"02";"02126";"Brunehamel";"784648";"6963614";"580";"
";"A4";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10639_029";"030212602000";"BRUNEHAMEL 2";"02";"02126";"Brunehamel";"784648";"6963614";"580";"
";"A4";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10639_029";"030212602000";"BRUNEHAMEL 2";"02";"02126";"Brunehamel";"784648";"6963614";"580";"
";"A4";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10639_029";"030212602000";"BRUNEHAMEL 2";"02";"02126";"Brunehamel";"784648";"6963614";"580";"
";"A4";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10639_029";"030212602000";"BRUNEHAMEL 2";"02";"02126";"Brunehamel";"784648";"6963614";"580";"
";"A4";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10639_029";"030212602000";"BRUNEHAMEL 2";"02";"02126";"Brunehamel";"784648";"6963614";"580";"
";"A4";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10639_029";"030212602000";"BRUNEHAMEL 2";"02";"02126";"Brunehamel";"784648";"6963614";"580";"
";"A4";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10639_029";"030212602000";"BRUNEHAMEL 2";"02";"02126";"Brunehamel";"784648";"6963614";"580";"
";"A4";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10639_029";"030212602000";"BRUNEHAMEL 2";"02";"02126";"Brunehamel";"784648";"6963614";"580";"
";"A4";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10639_029";"030212602000";"BRUNEHAMEL 2";"02";"02126";"Brunehamel";"784648";"6963614";"580";"
";"A4";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10639_029";"030212602000";"BRUNEHAMEL 2";"02";"02126";"Brunehamel";"784648";"6963614";"580";"
";"A4";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10639_029";"030212602000";"BRUNEHAMEL 2";"02";"02126";"Brunehamel";"784648";"6963614";"580";"
";"A4";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10639_029";"030212602000";"BRUNEHAMEL 2";"02";"02126";"Brunehamel";"784648";"6963614";"580";"
";"A4";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10639_029";"030212602000";"BRUNEHAMEL 2";"02";"02126";"Brunehamel";"784648";"6963614";"580";"
";"A4";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10639_029";"030212602000";"BRUNEHAMEL 2";"02";"02126";"Brunehamel";"784648";"6963614";"580";"
";"A4";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10639_029";"030212602000";"BRUNEHAMEL 2";"02";"02126";"Brunehamel";"784648";"6963614";"580";"
";"A4";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10639_029";"030212602000";"BRUNEHAMEL 2";"02";"02126";"Brunehamel";"784648";"6963614";"580";"
";"A4";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10639_029";"030212602000";"BRUNEHAMEL 2";"02";"02126";"Brunehamel";"784648";"6963614";"580";"
";"A4";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10639_029";"030212602000";"BRUNEHAMEL 2";"02";"02126";"Brunehamel";"784648";"6963614";"580";"
";"A4";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10639_029";"030212602000";"BRUNEHAMEL 2";"02";"02126";"Brunehamel";"784648";"6963614";"580";"
";"A4";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10639_029";"030212602000";"BRUNEHAMEL 2";"02";"02126";"Brunehamel";"784648";"6963614";"580";"
";"A4";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10639_029";"030212602000";"BRUNEHAMEL 2";"02";"02126";"Brunehamel";"784648";"6963614";"580";"
";"A4";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10639_029";"030212602000";"BRUNEHAMEL 2";"02";"02126";"Brunehamel";"784648";"6963614";"580";"
";"A4";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10639_029";"030212602000";"BRUNEHAMEL 2";"02";"02126";"Brunehamel";"784648";"6963614";"580";"
";"A4";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10639_029";"030212602000";"BRUNEHAMEL 2";"02";"02126";"Brunehamel";"784648";"6963614";"580";"
";"A4";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10639_029";"030212602000";"BRUNEHAMEL 2";"02";"02126";"Brunehamel";"784648";"6963614";"580";"";"A3";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10639_029";"030212602000";"BRUNEHAMEL 2";"02";"02126";"Brunehamel";"784648";"6963614";"580";"";"A3";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10639_029";"030212602000";"BRUNEHAMEL 2";"02";"02126";"Brunehamel";"784648";"6963614";"580";"";"A3";"03/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"650,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10639_029";"030212602000";"BRUNEHAMEL 2";"02";"02126";"Brunehamel";"784648";"6963614";"580";"";"A3";"03/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"530,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10639_029";"030212602000";"BRUNEHAMEL 2";"02";"02126";"Brunehamel";"784648";"6963614";"580";"";"A3";"03/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1285,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10639_029";"030212602000";"BRUNEHAMEL 2";"02";"02126";"Brunehamel";"784648";"6963614";"580";"";"A3";"03/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10639_029";"030212602000";"BRUNEHAMEL 2";"02";"02126";"Brunehamel";"784648";"6963614";"580";"";"A3";"03/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10639_029";"030212602000";"BRUNEHAMEL 2";"02";"02126";"Brunehamel";"784648";"6963614";"580";"";"A3";"03/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10639_029";"030212602000";"BRUNEHAMEL 2";"02";"02126";"Brunehamel";"784648";"6963614";"580";"";"A3";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10639_029";"030212602000";"BRUNEHAMEL 2";"02";"02126";"Brunehamel";"784648";"6963614";"580";"";"A3";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10639_029";"030212602000";"BRUNEHAMEL 2";"02";"02126";"Brunehamel";"784648";"6963614";"580";"";"A3";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10639_029";"030212602000";"BRUNEHAMEL 2";"02";"02126";"Brunehamel";"784648";"6963614";"580";"";"A3";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10639_029";"030212602000";"BRUNEHAMEL 2";"02";"02126";"Brunehamel";"784648";"6963614";"580";"";"A3";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10639_029";"030212602000";"BRUNEHAMEL 2";"02";"02126";"Brunehamel";"784648";"6963614";"580";"";"A3";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10639_029";"030212602000";"BRUNEHAMEL 2";"02";"02126";"Brunehamel";"784648";"6963614";"580";"";"A3";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10639_029";"030212602000";"BRUNEHAMEL 2";"02";"02126";"Brunehamel";"784648";"6963614";"580";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10639_029";"030212602000";"BRUNEHAMEL 2";"02";"02126";"Brunehamel";"784648";"6963614";"580";"";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10639_029";"030212602000";"BRUNEHAMEL 2";"02";"02126";"Brunehamel";"784648";"6963614";"580";"";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10639_029";"030212602000";"BRUNEHAMEL 2";"02";"02126";"Brunehamel";"784648";"6963614";"580";"";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10639_029";"030212602000";"BRUNEHAMEL 2";"02";"02126";"Brunehamel";"784648";"6963614";"580";"";"A3";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10639_029";"030212602000";"BRUNEHAMEL 2";"02";"02126";"Brunehamel";"784648";"6963614";"580";"";"A3";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10639_029";"030212602000";"BRUNEHAMEL 2";"02";"02126";"Brunehamel";"784648";"6963614";"580";"";"A3";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10639_029";"030212602000";"BRUNEHAMEL 2";"02";"02126";"Brunehamel";"784648";"6963614";"580";"";"A3";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10639_029";"030212602000";"BRUNEHAMEL 2";"02";"02126";"Brunehamel";"784648";"6963614";"580";"";"A3";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10639_029";"030212602000";"BRUNEHAMEL 2";"02";"02126";"Brunehamel";"784648";"6963614";"580";"";"A3";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10639_029";"030212602000";"BRUNEHAMEL 2";"02";"02126";"Brunehamel";"784648";"6963614";"580";"";"A3";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10639_029";"030212602000";"BRUNEHAMEL 2";"02";"02126";"Brunehamel";"784648";"6963614";"580";"";"A3";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10639_029";"030212602000";"BRUNEHAMEL 2";"02";"02126";"Brunehamel";"784648";"6963614";"580";"";"A3";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10639_029";"030212602000";"BRUNEHAMEL 2";"02";"02126";"Brunehamel";"784648";"6963614";"580";"";"A3";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10639_029";"030212602000";"BRUNEHAMEL 2";"02";"02126";"Brunehamel";"784648";"6963614";"580";"";"A3";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10639_029";"030212602000";"BRUNEHAMEL 2";"02";"02126";"Brunehamel";"784648";"6963614";"580";"";"A3";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10639_029";"030212602000";"BRUNEHAMEL 2";"02";"02126";"Brunehamel";"784648";"6963614";"580";"";"A3";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10639_029";"030212602000";"BRUNEHAMEL 2";"02";"02126";"Brunehamel";"784648";"6963614";"580";"";"A3";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10639_029";"030212602000";"BRUNEHAMEL 2";"02";"02126";"Brunehamel";"784648";"6963614";"580";"";"A3";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10639_029";"030212602000";"BRUNEHAMEL 2";"02";"02126";"Brunehamel";"784648";"6963614";"580";"";"A3";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10639_029";"030212602000";"BRUNEHAMEL 2";"02";"02126";"Brunehamel";"784648";"6963614";"580";"";"A3";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A2";"01/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A2";"02/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A2";"03/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A2";"04/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A2";"05/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A2";"06/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A2";"07/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A2";"08/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A2";"09/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A2";"10/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A2";"11/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A2";"12/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A2";"13/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A2";"14/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A2";"15/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A2";"16/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A2";"17/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A2";"18/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A2";"19/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A2";"20/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A2";"21/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A2";"22/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A2";"23/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A2";"24/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A2";"25/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A2";"26/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A2";"27/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A2";"28/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A2";"29/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A2";"30/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3581,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"01/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"02/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"02/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"02/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"594,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"02/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"02/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"02/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"02/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"02/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"02/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2918,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"02/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2944,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"03/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2945,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"04/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4246,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"05/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3129,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"06/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3078,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"07/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2977,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"08/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2960,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"09/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2961,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"10/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2979,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"11/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2912,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"12/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"13/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"330,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"13/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"743,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2882,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"13/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2976,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"14/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2954,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"15/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2870,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"16/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
