"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S6";"19/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S6";"19/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S6";"19/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S6";"20/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S6";"20/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S6";"20/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S6";"21/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S6";"21/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S6";"21/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S6";"22/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S6";"22/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S6";"22/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S6";"23/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S6";"23/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S6";"23/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S6";"24/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S6";"24/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S6";"24/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S6";"25/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S6";"25/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S6";"25/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S6";"26/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S6";"26/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S6";"26/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S6";"27/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S6";"27/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S6";"27/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S6";"28/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S6";"28/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S6";"28/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S6";"29/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S6";"29/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S6";"29/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S6";"30/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S6";"30/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S6";"30/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S7";"01/06/2015";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"1,62";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S7";"01/06/2015";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"1,62";"115";"m3";"mètre cube";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S7";"05/06/2015";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"1,18";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S7";"05/06/2015";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"1,18";"115";"m3";"mètre cube";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S7";"10/06/2015";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"1,24";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S7";"10/06/2015";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"1,24";"115";"m3";"mètre cube";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S7";"11/06/2015";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"4,48";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S7";"11/06/2015";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"4,48";"115";"m3";"mètre cube";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S7";"15/06/2015";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"2,54";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S7";"15/06/2015";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"2,54";"115";"m3";"mètre cube";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S7";"17/06/2015";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"2,46";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S7";"17/06/2015";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"2,46";"115";"m3";"mètre cube";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S7";"23/06/2015";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"4,56";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S7";"23/06/2015";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"4,56";"115";"m3";"mètre cube";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S7";"26/06/2015";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"1,20";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S7";"26/06/2015";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"1,20";"115";"m3";"mètre cube";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S7";"29/06/2015";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"4,72";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S7";"29/06/2015";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"4,72";"115";"m3";"mètre cube";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S7";"30/06/2015";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"2,26";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S7";"30/06/2015";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"2,26";"115";"m3";"mètre cube";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S8";"01/06/2015";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"2,38";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S8";"01/06/2015";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"2,38";"115";"m3";"mètre cube";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S8";"04/06/2015";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"8,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S8";"04/06/2015";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"8,00";"115";"m3";"mètre cube";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S8";"05/06/2015";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"6,82";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S8";"05/06/2015";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"6,82";"115";"m3";"mètre cube";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S8";"06/06/2015";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"4,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S8";"06/06/2015";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"4,00";"115";"m3";"mètre cube";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S8";"07/06/2015";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"4,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S8";"07/06/2015";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"4,00";"115";"m3";"mètre cube";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S8";"09/06/2015";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"9,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S8";"09/06/2015";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"9,00";"115";"m3";"mètre cube";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S8";"10/06/2015";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"6,76";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S8";"10/06/2015";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"6,76";"115";"m3";"mètre cube";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S8";"11/06/2015";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"4,52";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S8";"11/06/2015";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"4,52";"115";"m3";"mètre cube";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S8";"12/06/2015";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"4,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S8";"12/06/2015";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"4,00";"115";"m3";"mètre cube";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S8";"13/06/2015";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"4,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S8";"13/06/2015";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"4,00";"115";"m3";"mètre cube";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S8";"14/06/2015";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"4,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S8";"14/06/2015";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"4,00";"115";"m3";"mètre cube";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S8";"16/06/2015";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"4,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S8";"16/06/2015";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"4,00";"115";"m3";"mètre cube";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S8";"17/06/2015";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"6,54";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S8";"17/06/2015";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"6,54";"115";"m3";"mètre cube";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S8";"18/06/2015";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"4,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S8";"18/06/2015";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"4,00";"115";"m3";"mètre cube";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S8";"19/06/2015";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"3,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S8";"19/06/2015";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"3,00";"115";"m3";"mètre cube";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S8";"21/06/2015";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"4,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S8";"21/06/2015";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"4,00";"115";"m3";"mètre cube";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S8";"22/06/2015";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"17,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S8";"22/06/2015";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"17,00";"115";"m3";"mètre cube";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S8";"23/06/2015";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,44";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S8";"23/06/2015";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,44";"115";"m3";"mètre cube";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S8";"24/06/2015";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"4,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S8";"24/06/2015";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"4,00";"115";"m3";"mètre cube";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S8";"25/06/2015";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"4,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S8";"25/06/2015";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"4,00";"115";"m3";"mètre cube";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S8";"26/06/2015";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"10,80";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S8";"26/06/2015";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"10,80";"115";"m3";"mètre cube";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S8";"28/06/2015";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"4,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S8";"28/06/2015";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"4,00";"115";"m3";"mètre cube";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S8";"29/06/2015";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";" -1,72";"115";"m3";"mètre cube";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S8";"30/06/2015";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"2,74";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S8";"30/06/2015";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"2,74";"115";"m3";"mètre cube";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13645_029";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";"2000";"";"A3";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"128,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13645_029";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";"2000";"";"A3";"01/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13645_029";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";"2000";"";"A3";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13645_029";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";"2000";"";"A3";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13645_029";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";"2000";"";"A3";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13645_029";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";"2000";"";"A3";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13645_029";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";"2000";"";"A3";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"143,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13645_029";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";"2000";"";"A3";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13645_029";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";"2000";"";"A3";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13645_029";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";"2000";"";"A3";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13645_029";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";"2000";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13645_029";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";"2000";"";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13645_029";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";"2000";"";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13645_029";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";"2000";"";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13645_029";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";"2000";"";"A3";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13645_029";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";"2000";"";"A3";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13645_029";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";"2000";"";"A3";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13645_029";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";"2000";"";"A3";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13645_029";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";"2000";"";"A3";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13645_029";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";"2000";"";"A3";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13645_029";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";"2000";"";"A3";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"136,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13645_029";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";"2000";"";"A3";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"137,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13645_029";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";"2000";"";"A3";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13645_029";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";"2000";"";"A3";"22/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13645_029";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";"2000";"";"A3";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13645_029";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";"2000";"";"A3";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13645_029";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";"2000";"";"A3";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13645_029";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";"2000";"";"A3";"25/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13645_029";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";"2000";"";"A3";"26/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13645_029";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";"2000";"";"A3";"26/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"288,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13645_029";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";"2000";"";"A3";"26/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13645_029";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";"2000";"";"A3";"26/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1130,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13645_029";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";"2000";"";"A3";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13645_029";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";"2000";"";"A3";"26/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"291,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13645_029";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";"2000";"";"A3";"26/06/2015";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,90";"27";"°C";"degré Celsius";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13645_029";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";"2000";"";"A3";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13645_029";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";"2000";"";"A3";"28/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
