"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"A4";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"944,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"A4";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1352,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"A4";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1282,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"A6";"30/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"17879,40";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"S4";"30/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"756,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"S4";"30/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"756000,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142580101_029";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";"20000";"";"S4";"30/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"17879,40";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A3";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A3";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A3";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A3";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A3";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A3";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A3";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A3";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A3";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"216,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"147,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A3";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A3";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A3";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"141,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A3";"17/06/2015";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"27";"°C";"degré Celsius";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A3";"17/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,40";"264";"unité pH";"unité pH";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A3";"17/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"484,00";"162";"mg/L";"milligramme par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A3";"17/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"410,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A3";"17/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"825,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A3";"17/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"143,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A3";"17/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A3";"17/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"0,03";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A3";"17/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,23";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A3";"17/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A3";"17/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"143,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A3";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A3";"17/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"93";"kW.h";"kiloWatt-heure";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A3";"17/06/2015";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,10";"27";"°C";"degré Celsius";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A3";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A3";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A3";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A3";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A3";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A3";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A3";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A3";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A3";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A3";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A3";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A3";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A3";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A4";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A4";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A4";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A4";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A4";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A4";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A4";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A4";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A4";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A4";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A4";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A4";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"253,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A4";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A4";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A4";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A4";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"137,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A4";"17/06/2015";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,90";"27";"°C";"degré Celsius";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A4";"17/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"264";"unité pH";"unité pH";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A4";"17/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"162";"mg/L";"milligramme par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A4";"17/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A4";"17/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A4";"17/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A4";"17/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A4";"17/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"0,03";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A4";"17/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,23";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A4";"17/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A4";"17/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A4";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A4";"17/06/2015";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,60";"27";"°C";"degré Celsius";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A4";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A4";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A4";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A4";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A4";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A4";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A4";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A4";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A4";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A4";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A4";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A4";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A4";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A6";"30/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1298,70";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"S11";"30/06/2015";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,71";"115";"m3";"mètre cube";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"S11";"30/06/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"500,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"S4";"30/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"333,00";"115";"m3";"mètre cube";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"S4";"30/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"333000,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"S4";"30/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1298,70";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A3";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"431,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A3";"01/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A3";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"396,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A3";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"429,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A3";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"423,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A3";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"395,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A3";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"432,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A3";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"454,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A3";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"411,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A3";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"384,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"412,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"503,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"503,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A3";"12/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"448,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A3";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"448,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A3";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"406,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A3";"15/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A3";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"398,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A3";"17/06/2015";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"27";"°C";"degré Celsius";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A3";"17/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A3";"17/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A3";"17/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"580,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A3";"17/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"600,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A3";"17/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1180,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A3";"17/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A3";"17/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A3";"17/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"0,03";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A3";"17/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,23";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A3";"17/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A3";"17/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A3";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"420,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A3";"17/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"646,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A3";"17/06/2015";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,10";"27";"°C";"degré Celsius";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A3";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"395,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A3";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"395,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A3";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"444,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A3";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"444,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
