"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"S11";"30/06/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"25,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"S4";"30/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"70,00";"115";"m3";"mètre cube";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"S4";"30/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"70000,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143180201_029";"031431801000";"GRAYE-SUR-MER";"14";"14318";"Graye-sur-Mer";"446632,306599997";"6920656,6365";"1900";"";"S4";"30/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"910,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"A3";"01/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"A3";"01/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"356,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"A3";"01/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"A3";"01/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"530,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"A3";"01/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"A3";"01/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"A3";"01/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"0,03";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"A3";"01/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,23";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"A3";"01/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"A3";"01/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"A3";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2990,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"A3";"01/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"2591,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"A3";"01/06/2015";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,80";"27";"°C";"degré Celsius";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"A3";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3087,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"A3";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3142,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"A3";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3129,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"A3";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3149,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"A3";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3299,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"A3";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3241,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"A3";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2993,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"A3";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2860,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2675,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2707,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4753,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3074,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"A3";"13/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"A3";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2444,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"A3";"14/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"A3";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2365,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"A3";"16/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"A3";"16/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"556,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"A3";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2358,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"A3";"16/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3969,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"A3";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2553,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"A3";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2764,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"A3";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2810,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"A3";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3128,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"A3";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2956,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"A3";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3188,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"A3";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2912,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"A3";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3099,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"A3";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3122,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"A3";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3156,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"A3";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3331,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"A3";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3374,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"A3";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3111,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"A3";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3076,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"A4";"01/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"A4";"01/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"A4";"01/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"A4";"01/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"A4";"01/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"A4";"01/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"A4";"01/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"0,03";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"A4";"01/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,23";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"A4";"01/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"A4";"01/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"A4";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3350,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"A4";"01/06/2015";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,30";"27";"°C";"degré Celsius";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"A4";"02/06/2015";"1449";"Escherichia coli";"Quantitatif";"3";"Eau";"23";"Eau brute";"76094,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"A4";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3472,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"A4";"02/06/2015";"6455";"Entero";"Quantitatif";"3";"Eau";"23";"Eau brute";"8438,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"A4";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3353,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"A4";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3570,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"A4";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3513,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"A4";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3475,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"A4";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3407,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"A4";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3056,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"A4";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2917,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"A4";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3239,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"A4";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3083,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"A4";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5525,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"A4";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3416,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"A4";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2692,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"A4";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2595,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"A4";"16/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"A4";"16/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"A4";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2587,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"A4";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2746,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"A4";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3021,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"A4";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2983,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"A4";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3336,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"A4";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3200,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"A4";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3557,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"A4";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2965,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"A4";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3369,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"A4";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3316,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"A4";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3431,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"A4";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3582,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"A4";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3690,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"A4";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3421,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"A4";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3434,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"A6";"30/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"57491,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S11";"30/06/2015";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"2,71";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S11";"30/06/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"1900,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S12";"30/06/2015";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"165,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S13";"30/06/2015";"1098";"Volume";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"21,40";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S14";"30/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2328,48";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S2";"02/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S2";"02/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S2";"02/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S2";"02/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S2";"02/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S2";"02/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S2";"02/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,08";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S2";"02/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,45";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S2";"02/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S2";"02/06/2015";"1449";"Escherichia coli";"Quantitatif";"3";"Eau";"23";"Eau brute";"484,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S2";"02/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S2";"02/06/2015";"6455";"Entero";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S2";"02/06/2015";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"27";"°C";"degré Celsius";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S4";"30/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6685,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S4";"30/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6685000,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S4";"30/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"57491,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S7";"30/06/2015";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"77,20";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S7";"30/06/2015";"1099";"Masse";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"69480,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143340101_029";"031433401000";"HOTELLERIE (L')";"14";"14334";"Hôtellerie";"509895,648500003";"6897453,7936";"280";"";"S11";"30/06/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"7840,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143360101_029";"031433601000";"HOTTOT LES BAGUES";"14";"14336";"Hottot-les-Bagues";"433991,628700003";"6900500,3721";"300";"";"A3";"18/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"223,00";"162";"mg/L";"milligramme par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143360101_029";"031433601000";"HOTTOT LES BAGUES";"14";"14336";"Hottot-les-Bagues";"433991,628700003";"6900500,3721";"300";"";"A3";"18/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143360101_029";"031433601000";"HOTTOT LES BAGUES";"14";"14336";"Hottot-les-Bagues";"433991,628700003";"6900500,3721";"300";"";"A3";"18/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"412,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143360101_029";"031433601000";"HOTTOT LES BAGUES";"14";"14336";"Hottot-les-Bagues";"433991,628700003";"6900500,3721";"300";"";"A3";"18/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143360101_029";"031433601000";"HOTTOT LES BAGUES";"14";"14336";"Hottot-les-Bagues";"433991,628700003";"6900500,3721";"300";"";"A3";"18/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,49";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143360101_029";"031433601000";"HOTTOT LES BAGUES";"14";"14336";"Hottot-les-Bagues";"433991,628700003";"6900500,3721";"300";"";"A3";"18/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,29";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143360101_029";"031433601000";"HOTTOT LES BAGUES";"14";"14336";"Hottot-les-Bagues";"433991,628700003";"6900500,3721";"300";"";"A3";"18/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,48";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143360101_029";"031433601000";"HOTTOT LES BAGUES";"14";"14336";"Hottot-les-Bagues";"433991,628700003";"6900500,3721";"300";"";"A3";"18/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,63";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143360101_029";"031433601000";"HOTTOT LES BAGUES";"14";"14336";"Hottot-les-Bagues";"433991,628700003";"6900500,3721";"300";"";"A3";"18/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,16";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143360101_029";"031433601000";"HOTTOT LES BAGUES";"14";"14336";"Hottot-les-Bagues";"433991,628700003";"6900500,3721";"300";"";"A3";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,80";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143360101_029";"031433601000";"HOTTOT LES BAGUES";"14";"14336";"Hottot-les-Bagues";"433991,628700003";"6900500,3721";"300";"";"A4";"18/06/2015";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,20";"27";"°C";"degré Celsius";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143360101_029";"031433601000";"HOTTOT LES BAGUES";"14";"14336";"Hottot-les-Bagues";"433991,628700003";"6900500,3721";"300";"";"A4";"18/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,30";"264";"unité pH";"unité pH";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143360101_029";"031433601000";"HOTTOT LES BAGUES";"14";"14336";"Hottot-les-Bagues";"433991,628700003";"6900500,3721";"300";"";"A4";"18/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,60";"162";"mg/L";"milligramme par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143360101_029";"031433601000";"HOTTOT LES BAGUES";"14";"14336";"Hottot-les-Bagues";"433991,628700003";"6900500,3721";"300";"";"A4";"18/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143360101_029";"031433601000";"HOTTOT LES BAGUES";"14";"14336";"Hottot-les-Bagues";"433991,628700003";"6900500,3721";"300";"";"A4";"18/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143360101_029";"031433601000";"HOTTOT LES BAGUES";"14";"14336";"Hottot-les-Bagues";"433991,628700003";"6900500,3721";"300";"";"A4";"18/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143360101_029";"031433601000";"HOTTOT LES BAGUES";"14";"14336";"Hottot-les-Bagues";"433991,628700003";"6900500,3721";"300";"";"A4";"18/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,13";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143360101_029";"031433601000";"HOTTOT LES BAGUES";"14";"14336";"Hottot-les-Bagues";"433991,628700003";"6900500,3721";"300";"";"A4";"18/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,04";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143360101_029";"031433601000";"HOTTOT LES BAGUES";"14";"14336";"Hottot-les-Bagues";"433991,628700003";"6900500,3721";"300";"";"A4";"18/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
