"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"10/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"10/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"373,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"10/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"10/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"826,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"10/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"10/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"10/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"0,03";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"10/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,23";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"10/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"10/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"282,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"10/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"10/06/2015";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,30";"27";"°C";"degré Celsius";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"424,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"858,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"12/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"926,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"598,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"491,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"15/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"430,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"446,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"407,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"19/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"366,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"343,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"485,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"378,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"23/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"341,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"333,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"318,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"325,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A4";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A4";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"324,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A4";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"299,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A4";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"305,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A4";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"294,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A4";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"275,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A4";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A4";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"298,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A4";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"286,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A4";"10/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A4";"10/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A4";"10/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A4";"10/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A4";"10/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A4";"10/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A4";"10/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,07";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A4";"10/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,13";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A4";"10/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A4";"10/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A4";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"288,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A4";"10/06/2015";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,60";"27";"°C";"degré Celsius";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A4";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"437,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A4";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"891,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A4";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"931,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A4";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"609,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A4";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"516,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A4";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"427,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A4";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"442,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A4";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"411,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A4";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"376,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A4";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A4";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"348,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A4";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"506,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A4";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"365,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A4";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"322,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A4";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"321,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A4";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"318,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A4";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"318,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A4";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"301,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A4";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"302,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A4";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"307,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A6";"30/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5593,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"S4";"30/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"470,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"S4";"30/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"470000,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"S4";"30/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5593,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"291,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"272,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"03/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"05/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"294,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"07/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"07/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"07/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"07/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"532,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"07/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"07/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"07/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"0,03";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"07/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,23";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"07/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"07/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"264,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"07/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"07/06/2015";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,90";"27";"°C";"degré Celsius";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"264,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"334,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"11/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"849,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"12/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"425,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"334,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"319,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"15/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"16/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"298,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"371,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"18/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"311,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"19/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"20/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"278,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"21/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"430,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"22/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"295,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"23/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"24/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"287,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"282,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"272,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"259,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A4";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"288,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
