"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S15";"18/06/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"7853,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S15";"18/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"260,64";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S15";"19/06/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"12503,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S15";"19/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"227,34";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S15";"20/06/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S15";"20/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S15";"21/06/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S15";"21/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"130,96";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S15";"22/06/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S15";"22/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S15";"23/06/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"7426,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S15";"23/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"305,15";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S15";"24/06/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"12158,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S15";"24/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"317,70";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S15";"25/06/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"10235,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S15";"25/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"301,02";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S15";"26/06/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"9825,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S15";"26/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,55";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S15";"27/06/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S15";"27/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S15";"28/06/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S15";"28/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S15";"29/06/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"4964,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S15";"29/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"356,13";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S15";"30/06/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"4806,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S15";"30/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"207,91";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S2";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7278,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S2";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7046,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S2";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7300,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S2";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7358,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S2";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7344,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S2";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6908,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S2";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6894,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S2";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7088,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S2";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6958,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S2";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7088,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S2";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9148,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S2";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9522,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S2";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7442,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S2";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6954,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S2";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7278,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S2";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7216,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S2";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7308,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S2";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7032,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S2";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6902,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S2";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6626,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S2";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6448,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S2";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7366,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S2";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7072,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S2";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6994,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S2";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7076,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S2";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6868,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S2";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6444,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S2";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6382,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S2";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6946,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S2";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7138,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S4";"01/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"614,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S4";"01/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"20262,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S4";"02/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"460,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S4";"02/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"13708,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S4";"03/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"698,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S4";"03/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"23941,40";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S4";"04/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"292,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S4";"04/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"8847,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S4";"05/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"357,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S4";"05/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"12495,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S4";"06/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"287,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S4";"06/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"10045,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S4";"07/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"288,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S4";"07/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"10080,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S4";"08/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"466,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S4";"08/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"16216,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S4";"09/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"290,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S4";"09/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"10295,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S4";"10/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"441,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S4";"10/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"16228,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S4";"11/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"377,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S4";"11/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"13760,50";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S4";"12/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"222,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S4";"12/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"7947,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S4";"13/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"257,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S4";"13/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"9200,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S4";"14/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"286,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S4";"14/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"10238,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S4";"15/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"553,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S4";"15/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"18414,90";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S4";"16/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"503,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S4";"16/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"25200,30";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S4";"17/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"547,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S4";"17/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"18105,70";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S4";"18/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"521,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S4";"18/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"17453,50";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S4";"19/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"343,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S4";"19/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"11490,50";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S4";"21/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"141,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S4";"21/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4723,50";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S4";"23/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"461,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S4";"23/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"16826,50";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S4";"24/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"606,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S4";"24/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"21997,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S4";"25/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"662,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S4";"25/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"22441,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S4";"26/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"70,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S4";"26/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2380,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S4";"29/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"461,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S4";"29/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"16918,70";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S4";"30/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"319,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S4";"30/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"11515,90";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S6";"01/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"65620,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S6";"01/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"21188,70";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S6";"02/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"88280,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S6";"02/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"30650,82";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S6";"03/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"65900,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S6";"03/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"20587,16";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S6";"04/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"159820,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S6";"04/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"51254,27";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S6";"05/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"44560,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S6";"05/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"14138,89";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S6";"08/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"140980,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S6";"08/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"45057,21";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S6";"09/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"157560,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S6";"09/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"50356,18";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S6";"10/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"48560,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S6";"10/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"15534,34";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S6";"11/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"95160,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S6";"11/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"28034,14";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S6";"12/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"71600,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S6";"12/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"21021,76";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S6";"15/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"139260,00";"67";"kg";"kilogramme";"";"Correcte"
