"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"05/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"203,04";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"06/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"06/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"203,04";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"07/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"07/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"203,04";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"08/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"28,20";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"08/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"212,06";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"09/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"09/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"203,04";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"10/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"10/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"203,04";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"11/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"11/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"203,04";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"12/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"12/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"203,04";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"13/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"13/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"203,04";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"14/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"14/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"203,04";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"15/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"15/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"203,04";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"16/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"16/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"203,04";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"17/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"17/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"203,04";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"18/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"18/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"203,04";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"19/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"19/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"203,04";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"20/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"20/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"203,04";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"21/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"21/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"203,04";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"22/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"22/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"203,04";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"23/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"23/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"203,04";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"24/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"28,20";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"24/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"212,06";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"25/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"25/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"203,04";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"26/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"26/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"203,04";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"27/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"27/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"203,04";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"28/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"28/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"203,04";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"29/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"29/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"203,04";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"30/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"30/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"203,04";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"A3";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"A3";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"A3";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"A3";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"A3";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"A3";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"A3";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"A3";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"A3";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"A3";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"A3";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"A3";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"A3";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"A3";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"A3";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"A3";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"A3";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"A3";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"A3";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"A3";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"A3";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"A3";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"A3";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"A3";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"A3";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"A3";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"A4";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"A4";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"A4";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"A4";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"A4";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"A4";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"A4";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"A4";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"A4";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"A4";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"A4";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"A4";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"A4";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"A4";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"A4";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"A4";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"A4";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"A4";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"A4";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"A4";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"A4";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"A4";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"A4";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"A4";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"A4";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"A4";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"A4";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"A4";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"A4";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"A4";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"A6";"30/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2031,50";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"S11";"30/06/2015";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,57";"115";"m3";"mètre cube";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"S11";"30/06/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"400,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"S4";"30/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"239,00";"115";"m3";"mètre cube";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"S4";"30/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"239000,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"S4";"30/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2031,50";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A3";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,81";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A3";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,82";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A3";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,04";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A3";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,35";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A3";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,62";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A3";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,11";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A3";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,64";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A3";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,54";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A3";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,66";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,07";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,71";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,70";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,17";"120";"m3/j";"mètre cube par jour";"";""
