"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,20";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A3";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,43";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A3";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,43";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A3";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,12";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A3";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,12";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A3";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A3";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A3";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A3";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A3";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A3";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A3";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A3";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A3";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A3";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A3";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A3";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A3";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A4";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,96";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A4";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,15";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A4";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,50";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A4";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,12";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A4";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,24";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A4";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,68";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A4";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,61";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A4";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,10";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A4";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,29";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A4";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,61";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A4";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,02";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A4";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"137,77";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A4";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,20";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A4";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,43";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A4";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,43";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A4";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,12";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A4";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,12";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A4";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A4";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A4";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A4";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A4";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A4";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A4";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A4";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A4";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A4";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A4";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A4";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A4";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A3";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A3";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A3";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A3";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A3";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A3";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A3";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A3";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A3";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"212,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"207,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A3";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"139,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A3";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A3";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A3";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A3";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A3";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A3";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A3";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A3";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A3";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A3";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A3";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A3";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A3";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A3";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A3";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A3";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A4";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A4";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A4";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A4";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A4";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A4";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A4";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A4";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A4";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A4";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A4";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A4";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"212,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A4";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"207,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A4";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"139,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A4";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A4";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A4";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A4";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A4";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A4";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A4";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A4";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A4";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A4";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A4";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A4";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A4";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A4";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A4";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A4";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146240201_029";"031469702000";"LIEURY-BERVILLE (L'OUDON)";"14";"14654";"Saint-Pierre-en-Auge";"479980,201899998";"6881119,3166";"800";"";"A3";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146240201_029";"031469702000";"LIEURY-BERVILLE (L'OUDON)";"14";"14654";"Saint-Pierre-en-Auge";"479980,201899998";"6881119,3166";"800";"";"A3";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146240201_029";"031469702000";"LIEURY-BERVILLE (L'OUDON)";"14";"14654";"Saint-Pierre-en-Auge";"479980,201899998";"6881119,3166";"800";"";"A3";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146240201_029";"031469702000";"LIEURY-BERVILLE (L'OUDON)";"14";"14654";"Saint-Pierre-en-Auge";"479980,201899998";"6881119,3166";"800";"";"A3";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146240201_029";"031469702000";"LIEURY-BERVILLE (L'OUDON)";"14";"14654";"Saint-Pierre-en-Auge";"479980,201899998";"6881119,3166";"800";"";"A3";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146240201_029";"031469702000";"LIEURY-BERVILLE (L'OUDON)";"14";"14654";"Saint-Pierre-en-Auge";"479980,201899998";"6881119,3166";"800";"";"A3";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146240201_029";"031469702000";"LIEURY-BERVILLE (L'OUDON)";"14";"14654";"Saint-Pierre-en-Auge";"479980,201899998";"6881119,3166";"800";"";"A3";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146240201_029";"031469702000";"LIEURY-BERVILLE (L'OUDON)";"14";"14654";"Saint-Pierre-en-Auge";"479980,201899998";"6881119,3166";"800";"";"A3";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146240201_029";"031469702000";"LIEURY-BERVILLE (L'OUDON)";"14";"14654";"Saint-Pierre-en-Auge";"479980,201899998";"6881119,3166";"800";"";"A3";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146240201_029";"031469702000";"LIEURY-BERVILLE (L'OUDON)";"14";"14654";"Saint-Pierre-en-Auge";"479980,201899998";"6881119,3166";"800";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146240201_029";"031469702000";"LIEURY-BERVILLE (L'OUDON)";"14";"14654";"Saint-Pierre-en-Auge";"479980,201899998";"6881119,3166";"800";"";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146240201_029";"031469702000";"LIEURY-BERVILLE (L'OUDON)";"14";"14654";"Saint-Pierre-en-Auge";"479980,201899998";"6881119,3166";"800";"";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"128,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146240201_029";"031469702000";"LIEURY-BERVILLE (L'OUDON)";"14";"14654";"Saint-Pierre-en-Auge";"479980,201899998";"6881119,3166";"800";"";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146240201_029";"031469702000";"LIEURY-BERVILLE (L'OUDON)";"14";"14654";"Saint-Pierre-en-Auge";"479980,201899998";"6881119,3166";"800";"";"A3";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146240201_029";"031469702000";"LIEURY-BERVILLE (L'OUDON)";"14";"14654";"Saint-Pierre-en-Auge";"479980,201899998";"6881119,3166";"800";"";"A3";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146240201_029";"031469702000";"LIEURY-BERVILLE (L'OUDON)";"14";"14654";"Saint-Pierre-en-Auge";"479980,201899998";"6881119,3166";"800";"";"A3";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146240201_029";"031469702000";"LIEURY-BERVILLE (L'OUDON)";"14";"14654";"Saint-Pierre-en-Auge";"479980,201899998";"6881119,3166";"800";"";"A3";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146240201_029";"031469702000";"LIEURY-BERVILLE (L'OUDON)";"14";"14654";"Saint-Pierre-en-Auge";"479980,201899998";"6881119,3166";"800";"";"A3";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146240201_029";"031469702000";"LIEURY-BERVILLE (L'OUDON)";"14";"14654";"Saint-Pierre-en-Auge";"479980,201899998";"6881119,3166";"800";"";"A3";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146240201_029";"031469702000";"LIEURY-BERVILLE (L'OUDON)";"14";"14654";"Saint-Pierre-en-Auge";"479980,201899998";"6881119,3166";"800";"";"A3";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146240201_029";"031469702000";"LIEURY-BERVILLE (L'OUDON)";"14";"14654";"Saint-Pierre-en-Auge";"479980,201899998";"6881119,3166";"800";"";"A3";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146240201_029";"031469702000";"LIEURY-BERVILLE (L'OUDON)";"14";"14654";"Saint-Pierre-en-Auge";"479980,201899998";"6881119,3166";"800";"";"A3";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146240201_029";"031469702000";"LIEURY-BERVILLE (L'OUDON)";"14";"14654";"Saint-Pierre-en-Auge";"479980,201899998";"6881119,3166";"800";"";"A3";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146240201_029";"031469702000";"LIEURY-BERVILLE (L'OUDON)";"14";"14654";"Saint-Pierre-en-Auge";"479980,201899998";"6881119,3166";"800";"";"A3";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146240201_029";"031469702000";"LIEURY-BERVILLE (L'OUDON)";"14";"14654";"Saint-Pierre-en-Auge";"479980,201899998";"6881119,3166";"800";"";"A3";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146240201_029";"031469702000";"LIEURY-BERVILLE (L'OUDON)";"14";"14654";"Saint-Pierre-en-Auge";"479980,201899998";"6881119,3166";"800";"";"A3";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146240201_029";"031469702000";"LIEURY-BERVILLE (L'OUDON)";"14";"14654";"Saint-Pierre-en-Auge";"479980,201899998";"6881119,3166";"800";"";"A3";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146240201_029";"031469702000";"LIEURY-BERVILLE (L'OUDON)";"14";"14654";"Saint-Pierre-en-Auge";"479980,201899998";"6881119,3166";"800";"";"A3";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";""
