"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"En cas de panne du sécheur, les boues centrifugées sont chaulées pour atteindre une siccité > 30% (filière de secours)";"S6";"16/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"En cas de panne du sécheur, les boues centrifugées sont chaulées pour atteindre une siccité > 30% (filière de secours)";"S6";"17/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"207,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"En cas de panne du sécheur, les boues centrifugées sont chaulées pour atteindre une siccité > 30% (filière de secours)";"S6";"17/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1925,10";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"En cas de panne du sécheur, les boues centrifugées sont chaulées pour atteindre une siccité > 30% (filière de secours)";"S6";"18/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"637,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"En cas de panne du sécheur, les boues centrifugées sont chaulées pour atteindre une siccité > 30% (filière de secours)";"S6";"18/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4586,40";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"En cas de panne du sécheur, les boues centrifugées sont chaulées pour atteindre une siccité > 30% (filière de secours)";"S6";"19/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"608,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"En cas de panne du sécheur, les boues centrifugées sont chaulées pour atteindre une siccité > 30% (filière de secours)";"S6";"19/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4134,40";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"En cas de panne du sécheur, les boues centrifugées sont chaulées pour atteindre une siccité > 30% (filière de secours)";"S6";"23/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"93,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"En cas de panne du sécheur, les boues centrifugées sont chaulées pour atteindre une siccité > 30% (filière de secours)";"S6";"23/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"874,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"En cas de panne du sécheur, les boues centrifugées sont chaulées pour atteindre une siccité > 30% (filière de secours)";"S6";"25/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"472,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"En cas de panne du sécheur, les boues centrifugées sont chaulées pour atteindre une siccité > 30% (filière de secours)";"S6";"25/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4248,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"En cas de panne du sécheur, les boues centrifugées sont chaulées pour atteindre une siccité > 30% (filière de secours)";"S6";"26/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"285,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"En cas de panne du sécheur, les boues centrifugées sont chaulées pour atteindre une siccité > 30% (filière de secours)";"S6";"26/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2479,50";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"En cas de panne du sécheur, les boues centrifugées sont chaulées pour atteindre une siccité > 30% (filière de secours)";"S6";"29/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"En cas de panne du sécheur, les boues centrifugées sont chaulées pour atteindre une siccité > 30% (filière de secours)";"S6";"29/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"167,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"En cas de panne du sécheur, les boues centrifugées sont chaulées pour atteindre une siccité > 30% (filière de secours)";"S6";"30/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"527,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"En cas de panne du sécheur, les boues centrifugées sont chaulées pour atteindre une siccité > 30% (filière de secours)";"S6";"30/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3689,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"EN PRODUIT COMMERCIAL";"S14";"30/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2430,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"en provenance de la step de Subles";"S5";"10/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"113,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"en provenance de la step de Subles";"S5";"10/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2260,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"01/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"448,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"01/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"972,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3157,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3257,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"02/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3442,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"04/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"439,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"04/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"978,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3361,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3456,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2930,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2598,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"08/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"503,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"08/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1054,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3152,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3346,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"10/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"663,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"10/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"500,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"10/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1109,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"10/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,37";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"10/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"10/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"10/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"10/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"10/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3350,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3501,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"11/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,50";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5141,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"12/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4042,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2754,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"15/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"449,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"15/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"450,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"15/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"930,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"15/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,66";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"15/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"15/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,04";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"15/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"15/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"15/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3166,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3436,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3330,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"18/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"520,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"18/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1159,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3381,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"18/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3347,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2828,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"21/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"454,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"21/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"400,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"21/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"945,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"21/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,95";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"21/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,71";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"21/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"21/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"21/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"21/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2613,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3917,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"22/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"23/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"424,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"23/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"600,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"23/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"969,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"23/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,26";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"23/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,49";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"23/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,04";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"23/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"23/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"23/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3167,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3347,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"25/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"458,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"25/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1113,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3379,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3290,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2964,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2745,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"29/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"640,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"29/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"985,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3098,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3088,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"01/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,70";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"01/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"01/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,58";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"01/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,04";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"01/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3134,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3331,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3412,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"04/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,30";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"04/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"04/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,08";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"04/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"04/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3304,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3456,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3045,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2630,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"08/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"08/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"08/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,21";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"08/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"08/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3225,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3128,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"10/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,10";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"10/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
