"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"A3";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"A3";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"A4";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"183,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"A4";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"173,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"A4";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"A4";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"A4";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"A4";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"A4";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"182,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"A4";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"A4";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"A4";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"A4";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"303,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"A4";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"188,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"A4";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"A4";"14/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"A4";"14/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,50";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"A4";"14/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"A4";"14/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"A4";"14/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,08";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"A4";"14/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"A4";"14/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"A4";"14/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,29";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"A4";"14/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,83";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"A4";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"192,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"A4";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"A4";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"A4";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"A4";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"A4";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"A4";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"173,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"A4";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"A4";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"181,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"A4";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"A4";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"A4";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"A4";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"A4";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"A4";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"178,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"A4";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"147,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"A4";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"A6";"02/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"399,40";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"A6";"08/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"459,90";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"A6";"09/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"385,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"A6";"10/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"424,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"A6";"11/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"168,40";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"A6";"15/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"372,90";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"A6";"16/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"305,50";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"A6";"24/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"336,10";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"S4";"02/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"51,20";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"S4";"02/06/2015";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,78";"243";"%";"pourcentage";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"S4";"02/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"399,40";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"S4";"08/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"63,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"S4";"08/06/2015";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,30";"243";"%";"pourcentage";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"S4";"08/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"459,90";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"S4";"09/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"55,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"S4";"09/06/2015";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,00";"243";"%";"pourcentage";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"S4";"09/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"385,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"S4";"10/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"49,90";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"S4";"10/06/2015";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,50";"243";"%";"pourcentage";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"S4";"10/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"424,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"S4";"11/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,10";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"S4";"11/06/2015";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,20";"243";"%";"pourcentage";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"S4";"11/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"168,40";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"S4";"15/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"67,80";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"S4";"15/06/2015";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,50";"243";"%";"pourcentage";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"S4";"15/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"372,90";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"S4";"16/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"61,10";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"S4";"16/06/2015";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"243";"%";"pourcentage";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"S4";"16/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"305,50";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"S4";"24/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"68,60";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"S4";"24/06/2015";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,90";"243";"%";"pourcentage";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"S4";"24/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"336,10";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"S6";"08/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"90800,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"S6";"08/06/2015";"1335";"Ammonium";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"36966,00";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"S6";"08/06/2015";"1350";"Phosphore total";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"64200,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"S6";"08/06/2015";"1367";"Potassium";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11300,00";"316";"mg(K)/L";"milligramme de potassium par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"S6";"08/06/2015";"1371";"Chrome VI";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"26,10";"301";"µg(Cr)/L";"microgramme de chrome par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"S6";"08/06/2015";"1372";"Magnésium";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8980,00";"320";"mg(Mg)/L";"milligramme de magnésium par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"S6";"08/06/2015";"1374";"Calcium";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"53500,00";"292";"mg(Ca)/L";"milligramme de calcium par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"S6";"08/06/2015";"1382";"Plomb";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21,90";"335";"µg(Pb)/L";"microgramme de plomb par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"S6";"08/06/2015";"1383";"Zinc";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"643,00";"349";"µg(Zn)/L";"microgramme de zinc par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"S6";"08/06/2015";"1385";"Sélénium";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,79";"333";"µg(Se)/L";"microgramme de sélénium par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"S6";"08/06/2015";"1386";"Nickel";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"22,70";"328";"µg(Ni)/L";"microgramme de nickel par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"S6";"08/06/2015";"1387";"Mercure";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,46";"311";"µg(Hg)/L";"microgramme de mercure par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"S6";"08/06/2015";"1388";"Cadmium";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,83";"293";"µg(Cd)/L";"microgramme de cadmium par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"S6";"08/06/2015";"1392";"Cuivre";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"251,00";"304";"µg(Cu)/L";"microgramme de cuivre par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"S6";"08/06/2015";"1841";"Carbone Organique";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"383000,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"S6";"15/06/2015";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,47";"243";"%";"pourcentage";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A3";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"284,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A3";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"281,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A3";"02/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A3";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"284,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A3";"03/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A3";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"367,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A3";"04/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A3";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"278,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A3";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A3";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"244,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A3";"07/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A3";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"262,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A3";"08/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A3";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"271,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"261,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"420,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A3";"11/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"596,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A3";"12/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"321,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A3";"13/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A3";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"285,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A3";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"288,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A3";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"287,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A3";"17/06/2015";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"27";"°C";"degré Celsius";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A3";"17/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A3";"17/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,80";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A3";"17/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"365,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A3";"17/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A3";"17/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"810,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A3";"17/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A3";"17/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A3";"17/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"0,03";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A3";"17/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,23";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A3";"17/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A3";"17/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A3";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"268,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A3";"17/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"249,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A3";"17/06/2015";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,20";"27";"°C";"degré Celsius";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A3";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"276,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A3";"18/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A3";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"318,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A3";"19/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A3";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"268,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A3";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"259,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A3";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"331,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A3";"22/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"184";"mm";"millimètre";"";"Correcte"
