"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"26/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"26/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1161,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1171,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"28/06/2015";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"27";"°C";"degré Celsius";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"28/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"28/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1073,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"29/06/2015";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,10";"27";"°C";"degré Celsius";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"29/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,22";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"29/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1133,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"30/06/2015";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,50";"27";"°C";"degré Celsius";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"30/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,31";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"30/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1123,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A3";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,28";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A3";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,28";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A3";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,61";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A3";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,69";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A3";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,10";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A3";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,87";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A3";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,51";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A3";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,20";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A3";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,23";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,54";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,87";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,08";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,37";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A3";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,40";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A3";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,82";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A3";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,47";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A3";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A3";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A3";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A3";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A3";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A3";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A3";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A3";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A3";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A3";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A3";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A3";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A3";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A3";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A4";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,28";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A4";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,28";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A4";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,61";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A4";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,69";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A4";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,10";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A4";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,87";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A4";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,51";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A4";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,20";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A4";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,23";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A4";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,54";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A4";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,87";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A4";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,08";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A4";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,37";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A4";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,40";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A4";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,82";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A4";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,47";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A4";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A4";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A4";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A4";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A4";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A4";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A4";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A4";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A4";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A4";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A4";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A4";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A4";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A4";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A3";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"411,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A3";"01/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A3";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"429,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A3";"02/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A3";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"405,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A3";"03/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A3";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"420,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A3";"04/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A3";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"421,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A3";"05/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A3";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"391,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A3";"06/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A3";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"355,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A3";"07/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A3";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"387,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A3";"08/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A3";"09/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"288,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A3";"09/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A3";"09/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"991,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A3";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"383,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A3";"09/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"467,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A3";"10/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"451,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A3";"11/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"587,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A3";"12/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"480,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A3";"13/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A3";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"437,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A3";"15/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A3";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"392,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A3";"16/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A3";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"406,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A3";"17/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A3";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"397,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A3";"18/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A3";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"454,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A3";"19/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A3";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"432,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A3";"20/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A3";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"428,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A3";"21/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A3";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"457,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A3";"22/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A3";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"364,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A3";"23/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A3";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"373,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A3";"24/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A3";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"374,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A3";"25/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A3";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"348,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A3";"26/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A3";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"324,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A3";"27/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A4";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"373,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A4";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"359,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A4";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"322,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A4";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"361,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A4";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"372,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A4";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"376,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A4";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"346,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
