"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A3";"30/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A4";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A4";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A4";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A4";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A4";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A4";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A4";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A4";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A4";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A4";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A4";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A4";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A4";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A4";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A4";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A4";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A4";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A4";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A4";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A4";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A4";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A4";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A4";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A4";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A4";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A4";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A4";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A4";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A4";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A4";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"S11";"26/06/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"20,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"S14";"01/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1,20";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"S14";"02/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1,20";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"S14";"03/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1,20";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"S14";"04/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1,20";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"S14";"05/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1,20";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"S14";"06/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1,20";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"S14";"07/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1,20";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"S14";"08/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1,20";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"S14";"09/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1,20";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"S14";"10/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1,20";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"S14";"11/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1,20";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"S14";"12/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1,20";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"S14";"13/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1,20";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"S14";"14/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1,20";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"S14";"15/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1,20";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"S14";"16/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1,20";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"S14";"17/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1,20";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"S14";"18/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1,20";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"S14";"19/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1,20";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"S14";"20/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1,20";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"S14";"21/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1,20";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"S14";"22/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1,20";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"S14";"23/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1,20";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"S14";"24/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1,20";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"S14";"25/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1,20";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"S14";"26/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1,20";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"S14";"27/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1,20";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"S14";"28/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1,20";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"S14";"29/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1,20";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"S14";"30/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1,20";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A3";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A3";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A3";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A3";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A3";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A3";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A3";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A3";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A3";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A3";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A3";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A3";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A3";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A3";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A3";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A3";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A3";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A3";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A3";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A3";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A3";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A3";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A3";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A3";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A3";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A3";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A4";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A4";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A4";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A4";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A4";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A4";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A4";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A4";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A4";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A4";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A4";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A4";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A4";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A4";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A4";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A4";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A4";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A4";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A4";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A4";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A4";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A4";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A4";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A4";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A4";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A4";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A4";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A4";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A4";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A4";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1723_029";"035009801000";"CARANTILLY";"50";"50098";"Carantilly";"390524,999499999";"6893266,0005";"250";"";"A3";"18/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"590,00";"162";"mg/L";"milligramme par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1723_029";"035009801000";"CARANTILLY";"50";"50098";"Carantilly";"390524,999499999";"6893266,0005";"250";"";"A3";"18/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"540,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1723_029";"035009801000";"CARANTILLY";"50";"50098";"Carantilly";"390524,999499999";"6893266,0005";"250";"";"A3";"18/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1276,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1723_029";"035009801000";"CARANTILLY";"50";"50098";"Carantilly";"390524,999499999";"6893266,0005";"250";"";"A3";"18/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"137,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1723_029";"035009801000";"CARANTILLY";"50";"50098";"Carantilly";"390524,999499999";"6893266,0005";"250";"";"A3";"18/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,89";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1723_029";"035009801000";"CARANTILLY";"50";"50098";"Carantilly";"390524,999499999";"6893266,0005";"250";"";"A3";"18/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1723_029";"035009801000";"CARANTILLY";"50";"50098";"Carantilly";"390524,999499999";"6893266,0005";"250";"";"A3";"18/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1723_029";"035009801000";"CARANTILLY";"50";"50098";"Carantilly";"390524,999499999";"6893266,0005";"250";"";"A3";"18/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1723_029";"035009801000";"CARANTILLY";"50";"50098";"Carantilly";"390524,999499999";"6893266,0005";"250";"";"A3";"18/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"137,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1723_029";"035009801000";"CARANTILLY";"50";"50098";"Carantilly";"390524,999499999";"6893266,0005";"250";"";"A3";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1723_029";"035009801000";"CARANTILLY";"50";"50098";"Carantilly";"390524,999499999";"6893266,0005";"250";"";"A3";"18/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1723_029";"035009801000";"CARANTILLY";"50";"50098";"Carantilly";"390524,999499999";"6893266,0005";"250";"";"A4";"18/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"162";"mg/L";"milligramme par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1723_029";"035009801000";"CARANTILLY";"50";"50098";"Carantilly";"390524,999499999";"6893266,0005";"250";"";"A4";"18/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1723_029";"035009801000";"CARANTILLY";"50";"50098";"Carantilly";"390524,999499999";"6893266,0005";"250";"";"A4";"18/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1723_029";"035009801000";"CARANTILLY";"50";"50098";"Carantilly";"390524,999499999";"6893266,0005";"250";"";"A4";"18/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1723_029";"035009801000";"CARANTILLY";"50";"50098";"Carantilly";"390524,999499999";"6893266,0005";"250";"";"A4";"18/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,18";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1723_029";"035009801000";"CARANTILLY";"50";"50098";"Carantilly";"390524,999499999";"6893266,0005";"250";"";"A4";"18/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1723_029";"035009801000";"CARANTILLY";"50";"50098";"Carantilly";"390524,999499999";"6893266,0005";"250";"";"A4";"18/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,96";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1723_029";"035009801000";"CARANTILLY";"50";"50098";"Carantilly";"390524,999499999";"6893266,0005";"250";"";"A4";"18/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,55";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1723_029";"035009801000";"CARANTILLY";"50";"50098";"Carantilly";"390524,999499999";"6893266,0005";"250";"";"A4";"18/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,72";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1723_029";"035009801000";"CARANTILLY";"50";"50098";"Carantilly";"390524,999499999";"6893266,0005";"250";"";"A4";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1724_029";"035011002000";"CERISY LA FORET";"50";"50110";"Cerisy-la-Forêt";"413140,998000003";"6907560,9995";"1100";"";"A4";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
