"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1758_029";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";"5100";"";"A4";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"381,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1758_029";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";"5100";"";"A4";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"415,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1758_029";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";"5100";"";"A4";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"448,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1758_029";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";"5100";"";"A4";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"389,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1758_029";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";"5100";"";"A4";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"358,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1758_029";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";"5100";"";"A6";"30/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5389,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"A2";"01/06/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"A2";"02/06/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"A2";"03/06/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"A2";"04/06/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"A2";"05/06/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"A2";"06/06/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"A2";"07/06/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"A2";"08/06/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"A2";"09/06/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"A2";"10/06/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"A2";"11/06/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"A2";"12/06/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"A2";"13/06/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"A2";"14/06/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"A2";"15/06/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"A2";"16/06/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"A2";"17/06/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"A2";"18/06/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"A2";"19/06/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"A2";"20/06/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"A2";"21/06/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"A2";"22/06/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"A2";"23/06/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"A2";"24/06/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"A2";"25/06/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"A2";"26/06/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"A2";"27/06/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"A2";"28/06/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"A2";"29/06/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"A2";"30/06/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"A3";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1663,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"A3";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1320,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"A3";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1353,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"A3";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1328,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"A3";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1356,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"A3";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1370,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"A3";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1414,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"A3";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1293,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"A3";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1268,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1294,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1293,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"A3";"11/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1286,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1367,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"A3";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1329,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"A3";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1257,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"A3";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1225,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"A3";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1259,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"A3";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1193,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"A3";"18/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"A3";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1183,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"A3";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1244,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"A3";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1283,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"A3";"22/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"640,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"A3";"22/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"A3";"22/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"994,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"A3";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1374,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"A3";"22/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"A3";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"723,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"A3";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"A3";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1245,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"A3";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1268,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"A3";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1315,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"A3";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1371,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"A3";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1265,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"A3";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1219,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"A3";"30/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"29475,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"A4";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1979,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"A4";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1616,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"A4";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1661,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"A4";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1611,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"A4";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1678,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"A4";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1668,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"A4";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1727,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"A4";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1636,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"A4";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1642,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"A4";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1669,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"A4";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1666,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"A4";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1718,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"A4";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1762,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"A4";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1728,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"A4";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1671,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"A4";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1642,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"A4";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1602,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"A4";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1384,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"A4";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1351,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"A4";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1432,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"A4";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1420,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"A4";"22/06/2015";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,10";"27";"°C";"degré Celsius";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"A4";"22/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"A4";"22/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"A4";"22/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"A4";"22/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"A4";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1574,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"A4";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"834,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"A4";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1104,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"A4";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1375,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"A4";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1398,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"A4";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1447,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"A4";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1508,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"A4";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1386,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"A4";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1324,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"A6";"01/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"915,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"A6";"02/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"615,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"A6";"03/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"639,90";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"A6";"04/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"720,90";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"A6";"05/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"672,30";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"A6";"08/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"510,30";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"A6";"09/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"793,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"A6";"10/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"842,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"A6";"11/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"361,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"A6";"12/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"421,40";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"A6";"15/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"455,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"A6";"17/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"301,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"A6";"19/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"567,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"A6";"23/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"520,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"A6";"24/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"705,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"A6";"26/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"613,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"A6";"29/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"873,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"A6";"30/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"915,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"S11";"10/06/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"480,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"S14";"30/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"807,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"S15";"01/06/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"418,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"S15";"02/06/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"287,39";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"S15";"03/06/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"287,39";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"S15";"04/06/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"319,54";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"S15";"05/06/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"294,03";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"S15";"08/06/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"225,47";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"S15";"09/06/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"343,82";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"S15";"10/06/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"S15";"11/06/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"144,99";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"S15";"12/06/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"168,24";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"S15";"15/06/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"179,89";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"S15";"17/06/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"115,04";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"S15";"19/06/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"229,47";"67";"kg";"kilogramme";"";"Correcte"
