"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"785,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"29/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"848,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"30/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"30/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"19338,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A4";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1142,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A4";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"936,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A4";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"857,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A4";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"748,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A4";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"853,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A4";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"722,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A4";"07/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A4";"07/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A4";"07/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A4";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"696,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A4";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"802,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A4";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"824,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A4";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"786,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A4";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"836,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A4";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"885,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A4";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1263,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A4";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"806,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A4";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1107,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A4";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"822,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A4";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"727,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A4";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"978,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A4";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"746,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A4";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"728,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A4";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"716,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A4";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"859,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A4";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"740,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A4";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"698,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A4";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"704,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A4";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"766,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A4";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"674,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A4";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"602,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A4";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"816,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A4";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"861,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A6";"30/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3466,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A7";"30/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"S14";"30/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"306,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"S15";"30/06/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"S15";"30/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"75,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"S4";"30/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3466,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"503,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"531,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"465,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"501,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"493,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"488,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"07/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"07/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"344,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"07/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"330,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"07/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"795,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"07/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"07/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"07/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"0,03";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"07/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,23";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"07/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"07/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"508,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"07/06/2015";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,30";"27";"°C";"degré Celsius";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"499,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"534,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"416,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"547,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"490,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"423,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"518,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"462,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"587,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"601,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"417,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"18/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"496,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"452,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"520,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"568,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"22/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"576,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"456,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"447,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"456,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"454,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"473,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"476,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"532,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A4";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"456,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A4";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"495,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A4";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"415,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A4";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"422,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A4";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"446,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A4";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"434,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A4";"07/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,30";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A4";"07/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,60";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A4";"07/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A4";"07/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A4";"07/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"168";"mg(N)/L";"milligramme d'azote par litre";"3,00";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A4";"07/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,78";"168";"mg(N)/L";"milligramme d'azote par litre";"0,78";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A4";"07/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,09";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A4";"07/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A4";"07/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,16";"177";"mg(P)/L";"milligramme de phosphore par litre";"0,16";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A4";"07/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A4";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"448,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A4";"07/06/2015";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,10";"27";"°C";"degré Celsius";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A4";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"456,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A4";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"489,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A4";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"354,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A4";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"461,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A4";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"421,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A4";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A4";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"464,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A4";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"427,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A4";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"519,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A4";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"524,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A4";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"382,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A4";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"438,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A4";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"421,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A4";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"480,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A4";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"545,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A4";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"540,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A4";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"364,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A4";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"375,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A4";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"394,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A4";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"402,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A4";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"403,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A4";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"406,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A4";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"447,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A6";"02/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"960,30";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"S14";"30/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"672,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"S15";"30/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"43,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"S4";"02/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"97,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"S4";"02/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"97000,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"S4";"02/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"960,30";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"A3";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"A3";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"A3";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"A3";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"A3";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";""
