"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"A3";"05/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"A3";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"A3";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"A3";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"A3";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"A3";"12/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"A3";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"A3";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"A3";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"A3";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"A3";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"A3";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"A3";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"A3";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"A3";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"A3";"22/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"A3";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"A3";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"A3";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"A3";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"A3";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"A3";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"A3";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"A3";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"A3";"30/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"26150,00";"93";"kW.h";"kiloWatt-heure";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"A4";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"A4";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"A4";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"A4";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"A4";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"A4";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"A4";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"A4";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"A4";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"A4";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"A4";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"A4";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"A4";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"A4";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"A4";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"A4";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"A4";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"A4";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"A4";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"A4";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"A4";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"A4";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"A4";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"A4";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"A4";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"A4";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"A4";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"A4";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"A4";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"A4";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"A6";"01/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"148,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"A6";"02/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"97,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"A6";"03/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"107,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"A6";"04/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"173,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"A6";"05/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"100,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"A6";"06/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"86,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"A6";"07/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"86,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"A6";"08/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"157,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"A6";"09/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"159,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"A6";"10/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"163,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"A6";"11/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"164,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"A6";"12/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"186,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"A6";"13/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"163,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"A6";"14/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"165,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"A6";"15/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"166,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"A6";"16/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"198,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"A6";"17/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"151,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"A6";"18/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"165,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"A6";"19/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"190,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"A6";"20/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"153,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"A6";"21/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"165,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"A6";"22/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"123,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"A6";"23/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"106,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"A6";"24/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"106,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"A6";"25/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"106,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"A6";"26/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"106,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"A6";"27/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"105,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"A6";"28/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"106,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"A6";"29/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"106,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"S14";"30/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"510,51";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"S4";"01/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,11";"115";"m3";"mètre cube";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"S4";"01/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"148,06";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"S4";"02/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,88";"115";"m3";"mètre cube";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"S4";"02/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"96,78";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"S4";"03/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,91";"115";"m3";"mètre cube";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"S4";"03/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"106,93";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"S4";"04/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"17,70";"115";"m3";"mètre cube";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"S4";"04/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"173,49";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"S4";"05/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,17";"115";"m3";"mètre cube";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"S4";"05/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"99,65";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"S4";"06/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,75";"115";"m3";"mètre cube";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"S4";"06/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"85,77";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"S4";"07/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,78";"115";"m3";"mètre cube";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"S4";"07/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"86,08";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"S4";"08/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,67";"115";"m3";"mètre cube";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"S4";"08/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"157,13";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"S4";"09/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,84";"115";"m3";"mètre cube";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"S4";"09/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"159,20";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"S4";"10/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,15";"115";"m3";"mètre cube";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"S4";"10/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"163,04";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"S4";"11/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,22";"115";"m3";"mètre cube";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"S4";"11/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"163,89";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"S4";"12/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14,98";"115";"m3";"mètre cube";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"S4";"12/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"185,81";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"S4";"13/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,12";"115";"m3";"mètre cube";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"S4";"13/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"162,65";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"S4";"14/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,27";"115";"m3";"mètre cube";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"S4";"14/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"164,53";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"S4";"15/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,38";"115";"m3";"mètre cube";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"S4";"15/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"165,97";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"S4";"16/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,94";"115";"m3";"mètre cube";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"S4";"16/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"197,66";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"S4";"17/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,18";"115";"m3";"mètre cube";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"S4";"17/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"151,03";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"S4";"18/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,32";"115";"m3";"mètre cube";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"S4";"18/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"165,13";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"S4";"19/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,36";"115";"m3";"mètre cube";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"S4";"19/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"190,44";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"S4";"20/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,32";"115";"m3";"mètre cube";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"S4";"20/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"152,79";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"S4";"21/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,30";"115";"m3";"mètre cube";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"S4";"21/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"164,96";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"S4";"22/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,38";"115";"m3";"mètre cube";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"S4";"22/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"123,05";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"S4";"23/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,21";"115";"m3";"mètre cube";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"S4";"23/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"105,67";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"S4";"24/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,22";"115";"m3";"mètre cube";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"S4";"24/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"105,76";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"S4";"25/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,24";"115";"m3";"mètre cube";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"S4";"25/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"105,95";"67";"kg";"kilogramme";"";""
