"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A3";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,26";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A3";"20/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A3";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,52";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A3";"21/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A3";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,04";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A3";"22/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A3";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,52";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A3";"23/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A3";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,26";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A3";"24/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A3";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,26";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A3";"25/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A3";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,52";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A3";"26/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A3";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,52";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A3";"27/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A3";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,26";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A3";"28/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A3";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,52";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A3";"29/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A3";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,26";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A3";"30/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A3";"30/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A4";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,26";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A4";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,06";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A4";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,26";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A4";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,52";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A4";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,52";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A4";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,78";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A4";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,26";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A4";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,52";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A4";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,26";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A4";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,26";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A4";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,22";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A4";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,52";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A4";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,26";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A4";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,26";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A4";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,13";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A4";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,42";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A4";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,93";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A4";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,76";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A4";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,26";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A4";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,26";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A4";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,52";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A4";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,04";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A4";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,52";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A4";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,26";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A4";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,26";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A4";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,52";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A4";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,52";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A4";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,26";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A4";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,52";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A4";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,26";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A5";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A5";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A5";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A5";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A5";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A5";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A5";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A5";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A5";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A5";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A5";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A5";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A5";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A5";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A5";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A5";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A5";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A5";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A5";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A5";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A5";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A5";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A5";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A5";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A5";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A5";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A5";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A5";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A5";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"A5";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"01/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"02/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"03/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"04/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"05/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"06/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"07/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"08/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"09/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"10/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"11/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"12/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"13/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"14/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"15/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"16/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"17/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,85";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"17/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"17/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"17/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"764,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"17/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"17/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,43";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"17/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"17/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"17/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"17/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"17/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"18/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"19/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"20/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"21/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"22/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"23/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"24/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
