"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A6";"12/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"778,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A6";"15/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"913,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A6";"16/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"726,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A6";"17/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"604,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A6";"18/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1367,40";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A6";"19/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1770,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A6";"22/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"734,40";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A6";"23/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1026,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A6";"24/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2491,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A6";"25/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1113,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A6";"26/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"784,40";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A6";"29/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1445,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A6";"30/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1788,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S15";"01/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"50,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S15";"03/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"75,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S15";"04/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"50,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S15";"08/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"75,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S15";"10/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"50,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S15";"11/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"50,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S15";"12/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"25,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S15";"15/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"25,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S15";"16/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"50,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S15";"17/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"25,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S15";"19/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"75,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S15";"23/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"50,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S15";"24/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"50,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S15";"25/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"50,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S15";"26/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"25,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S15";"30/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"50,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S4";"01/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"127,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S4";"01/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1447,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S4";"02/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"135,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S4";"02/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1539,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S4";"03/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"146,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S4";"03/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1664,40";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S4";"04/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"154,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S4";"08/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"132,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S4";"08/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1372,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S4";"09/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"68,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S4";"09/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"707,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S4";"10/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"147,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S4";"10/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1528,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S4";"11/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"125,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S4";"11/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1300,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S4";"12/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"66,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S4";"12/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"778,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S4";"15/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"83,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S4";"15/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"913,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S4";"16/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"66,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S4";"16/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"726,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S4";"17/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"57,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S4";"17/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"604,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S4";"18/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"129,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S4";"18/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1367,40";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S4";"19/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"167,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S4";"19/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1770,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S4";"22/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"68,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S4";"22/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"734,40";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S4";"23/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"95,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S4";"23/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1026,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S4";"24/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"235,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S4";"24/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2491,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S4";"25/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"105,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S4";"25/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1113,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S4";"26/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"74,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S4";"26/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"784,40";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S4";"29/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"139,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S4";"29/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1445,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S4";"30/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"172,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S4";"30/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1788,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"212470102_029";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";"2170";"";"A2";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"212470102_029";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";"2170";"";"A2";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"212470102_029";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";"2170";"";"A2";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"212470102_029";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";"2170";"";"A3";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"212470102_029";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";"2170";"";"A3";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"212470102_029";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";"2170";"";"A3";"03/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"212470102_029";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";"2170";"";"A3";"03/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"212470102_029";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";"2170";"";"A3";"03/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"576,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"212470102_029";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";"2170";"";"A3";"03/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"212470102_029";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";"2170";"";"A3";"03/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"212470102_029";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";"2170";"";"A3";"03/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"212470102_029";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";"2170";"";"A3";"03/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"212470102_029";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";"2170";"";"A3";"03/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"212470102_029";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";"2170";"";"A3";"03/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"212470102_029";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";"2170";"";"A3";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"212470102_029";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";"2170";"";"A3";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"212470102_029";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";"2170";"";"A3";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"212470102_029";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";"2170";"";"A3";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"212470102_029";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";"2170";"";"A3";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"212470102_029";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";"2170";"";"A3";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"212470102_029";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";"2170";"";"A3";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"212470102_029";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";"2170";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"212470102_029";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";"2170";"";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"212470102_029";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";"2170";"";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"212470102_029";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";"2170";"";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"146,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"212470102_029";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";"2170";"";"A3";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"212470102_029";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";"2170";"";"A3";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"262,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"212470102_029";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";"2170";"";"A3";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"225,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"212470102_029";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";"2170";"";"A3";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"212470102_029";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";"2170";"";"A3";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"212470102_029";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";"2170";"";"A3";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"212470102_029";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";"2170";"";"A3";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"212470102_029";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";"2170";"";"A3";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"212470102_029";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";"2170";"";"A3";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"212470102_029";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";"2170";"";"A3";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"212470102_029";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";"2170";"";"A3";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"212470102_029";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";"2170";"";"A3";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"212470102_029";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";"2170";"";"A3";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"212470102_029";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";"2170";"";"A3";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"212470102_029";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";"2170";"";"A3";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"212470102_029";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";"2170";"";"A3";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"212470102_029";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";"2170";"";"A3";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"212470102_029";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";"2170";"";"A4";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"175,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"212470102_029";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";"2170";"";"A4";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"136,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"212470102_029";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";"2170";"";"A4";"03/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"212470102_029";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";"2170";"";"A4";"03/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"212470102_029";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";"2170";"";"A4";"03/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,20";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"212470102_029";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";"2170";"";"A4";"03/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"212470102_029";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";"2170";"";"A4";"03/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"212470102_029";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";"2170";"";"A4";"03/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"212470102_029";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";"2170";"";"A4";"03/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"212470102_029";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";"2170";"";"A4";"03/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,68";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"212470102_029";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";"2170";"";"A4";"03/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,85";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"212470102_029";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";"2170";"";"A4";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"212470102_029";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";"2170";"";"A4";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"212470102_029";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";"2170";"";"A4";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"212470102_029";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";"2170";"";"A4";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"212470102_029";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";"2170";"";"A4";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"212470102_029";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";"2170";"";"A4";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"128,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"212470102_029";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";"2170";"";"A4";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"212470102_029";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";"2170";"";"A4";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"212470102_029";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";"2170";"";"A4";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"212470102_029";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";"2170";"";"A4";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"212470102_029";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";"2170";"";"A4";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"175,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"212470102_029";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";"2170";"";"A4";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"212470102_029";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";"2170";"";"A4";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"303,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"212470102_029";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";"2170";"";"A4";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"248,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
