"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A3";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A3";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A3";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A3";"17/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A3";"17/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"280,00";"162";"mg/L";"milligramme par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A3";"17/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"460,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A3";"17/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"923,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A3";"17/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A3";"17/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A3";"17/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A3";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A3";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A3";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A3";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A3";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A3";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A3";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A3";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A3";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A3";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A3";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A3";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A3";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A4";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A4";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A4";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A4";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A4";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A4";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A4";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A4";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A4";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A4";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A4";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A4";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A4";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A4";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A4";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A4";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A4";"17/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"264";"unité pH";"unité pH";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A4";"17/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"162";"mg/L";"milligramme par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A4";"17/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A4";"17/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"3";"Phase aqueuse de l'eau (filtrée, centrifugée...)";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A4";"17/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A4";"17/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"3";"Phase aqueuse de l'eau (filtrée, centrifugée...)";"89,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A4";"17/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A4";"17/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A4";"17/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A4";"17/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A4";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A4";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A4";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A4";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A4";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A4";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A4";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A4";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A4";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A4";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A4";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A4";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A4";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2368_029";"037745401000";"SOGNOLLES en MONTOIS";"77";"77454";"Sognolles-en-Montois";"713086,269599997";"6823500,7207";"550";"";"A3";"17/06/2015";"1039";"M.O";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"162";"mg/L";"milligramme par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2368_029";"037745401000";"SOGNOLLES en MONTOIS";"77";"77454";"Sognolles-en-Montois";"713086,269599997";"6823500,7207";"550";"";"A3";"17/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"416,00";"162";"mg/L";"milligramme par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2368_029";"037745401000";"SOGNOLLES en MONTOIS";"77";"77454";"Sognolles-en-Montois";"713086,269599997";"6823500,7207";"550";"";"A3";"17/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2368_029";"037745401000";"SOGNOLLES en MONTOIS";"77";"77454";"Sognolles-en-Montois";"713086,269599997";"6823500,7207";"550";"";"A3";"17/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1040,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2368_029";"037745401000";"SOGNOLLES en MONTOIS";"77";"77454";"Sognolles-en-Montois";"713086,269599997";"6823500,7207";"550";"";"A3";"17/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2368_029";"037745401000";"SOGNOLLES en MONTOIS";"77";"77454";"Sognolles-en-Montois";"713086,269599997";"6823500,7207";"550";"";"A3";"17/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,78";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2368_029";"037745401000";"SOGNOLLES en MONTOIS";"77";"77454";"Sognolles-en-Montois";"713086,269599997";"6823500,7207";"550";"";"A3";"17/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2368_029";"037745401000";"SOGNOLLES en MONTOIS";"77";"77454";"Sognolles-en-Montois";"713086,269599997";"6823500,7207";"550";"";"A3";"17/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2368_029";"037745401000";"SOGNOLLES en MONTOIS";"77";"77454";"Sognolles-en-Montois";"713086,269599997";"6823500,7207";"550";"";"A3";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,50";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2368_029";"037745401000";"SOGNOLLES en MONTOIS";"77";"77454";"Sognolles-en-Montois";"713086,269599997";"6823500,7207";"550";"";"A4";"17/06/2015";"1039";"M.O";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,50";"162";"mg/L";"milligramme par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2368_029";"037745401000";"SOGNOLLES en MONTOIS";"77";"77454";"Sognolles-en-Montois";"713086,269599997";"6823500,7207";"550";"";"A4";"17/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"162";"mg/L";"milligramme par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2368_029";"037745401000";"SOGNOLLES en MONTOIS";"77";"77454";"Sognolles-en-Montois";"713086,269599997";"6823500,7207";"550";"";"A4";"17/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2368_029";"037745401000";"SOGNOLLES en MONTOIS";"77";"77454";"Sognolles-en-Montois";"713086,269599997";"6823500,7207";"550";"";"A4";"17/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2368_029";"037745401000";"SOGNOLLES en MONTOIS";"77";"77454";"Sognolles-en-Montois";"713086,269599997";"6823500,7207";"550";"";"A4";"17/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,08";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2368_029";"037745401000";"SOGNOLLES en MONTOIS";"77";"77454";"Sognolles-en-Montois";"713086,269599997";"6823500,7207";"550";"";"A4";"17/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,62";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2368_029";"037745401000";"SOGNOLLES en MONTOIS";"77";"77454";"Sognolles-en-Montois";"713086,269599997";"6823500,7207";"550";"";"A4";"17/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2368_029";"037745401000";"SOGNOLLES en MONTOIS";"77";"77454";"Sognolles-en-Montois";"713086,269599997";"6823500,7207";"550";"";"A4";"17/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,74";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2368_029";"037745401000";"SOGNOLLES en MONTOIS";"77";"77454";"Sognolles-en-Montois";"713086,269599997";"6823500,7207";"550";"";"A4";"17/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2368_029";"037745401000";"SOGNOLLES en MONTOIS";"77";"77454";"Sognolles-en-Montois";"713086,269599997";"6823500,7207";"550";"";"A4";"17/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,08";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2368_029";"037745401000";"SOGNOLLES en MONTOIS";"77";"77454";"Sognolles-en-Montois";"713086,269599997";"6823500,7207";"550";"";"A4";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,60";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A3";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1123,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A3";"01/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A3";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"832,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A3";"02/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A3";"03/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"420,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A3";"03/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"978,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A3";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"880,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A3";"03/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A3";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"856,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A3";"04/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A3";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1458,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A3";"05/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A3";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1410,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A3";"06/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A3";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"966,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A3";"07/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A3";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"882,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A3";"08/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A3";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"829,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A3";"09/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"869,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A3";"10/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"867,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A3";"11/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"967,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A3";"12/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"943,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A3";"13/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A3";"14/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"520,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A3";"14/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"410,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A3";"14/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1036,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A3";"14/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A3";"14/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,54";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A3";"14/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A3";"14/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A3";"14/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A3";"14/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A3";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"948,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A3";"14/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A3";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"866,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A3";"15/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A3";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"846,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A3";"16/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A3";"17/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"460,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A3";"17/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"856,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A3";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"879,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A3";"17/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A3";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"824,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A3";"18/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A3";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"826,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A3";"19/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A3";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"888,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A3";"20/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A3";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"933,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A3";"21/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A3";"22/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"550,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A3";"22/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A3";"22/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"798,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A3";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1316,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
