"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25187_029";"030248302000";"MEZIERES SUR OISE / Donjon Duhamel";"02";"02483";"Mézières-sur-Oise";"728043";"6964468";"120";"";"A4";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25187_029";"030248302000";"MEZIERES SUR OISE / Donjon Duhamel";"02";"02483";"Mézières-sur-Oise";"728043";"6964468";"120";"";"A4";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25187_029";"030248302000";"MEZIERES SUR OISE / Donjon Duhamel";"02";"02483";"Mézières-sur-Oise";"728043";"6964468";"120";"";"A4";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25187_029";"030248302000";"MEZIERES SUR OISE / Donjon Duhamel";"02";"02483";"Mézières-sur-Oise";"728043";"6964468";"120";"";"A4";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25187_029";"030248302000";"MEZIERES SUR OISE / Donjon Duhamel";"02";"02483";"Mézières-sur-Oise";"728043";"6964468";"120";"";"A4";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25187_029";"030248302000";"MEZIERES SUR OISE / Donjon Duhamel";"02";"02483";"Mézières-sur-Oise";"728043";"6964468";"120";"";"A4";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25187_029";"030248302000";"MEZIERES SUR OISE / Donjon Duhamel";"02";"02483";"Mézières-sur-Oise";"728043";"6964468";"120";"";"A4";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A2";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A2";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A2";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A2";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A2";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A2";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A2";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A2";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A2";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A2";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A2";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A2";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A2";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"212,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A2";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A2";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A2";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A2";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A2";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A2";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A2";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A2";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A2";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A2";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A2";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A2";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A2";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A2";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A2";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A2";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A2";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A3";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1674,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A3";"01/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A3";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1404,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A3";"02/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A3";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1364,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A3";"03/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A3";"04/06/2015";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"27";"°C";"degré Celsius";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A3";"04/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A3";"04/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"236,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A3";"04/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A3";"04/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"374,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A3";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1356,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A3";"04/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A3";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1374,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A3";"05/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A3";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1349,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A3";"06/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A3";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1295,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A3";"07/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A3";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1317,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A3";"08/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A3";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1281,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A3";"09/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1278,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A3";"10/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1251,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A3";"11/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1652,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A3";"12/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2106,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A3";"13/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A3";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"744,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A3";"14/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,38";"184";"mm";"millimètre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A3";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1298,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A3";"15/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A3";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1230,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A3";"16/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"184";"mm";"millimètre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A3";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1238,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A3";"17/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A3";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1244,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A3";"18/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A3";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1294,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A3";"19/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"184";"mm";"millimètre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A3";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1209,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A3";"20/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A3";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1184,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A3";"21/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A3";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1194,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A3";"22/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A3";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1514,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A3";"23/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A3";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1189,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A3";"24/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A3";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1175,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A3";"25/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A3";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1191,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A3";"26/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A3";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1196,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A3";"27/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A3";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1139,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A3";"28/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A3";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1195,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A3";"29/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A3";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1175,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A3";"30/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A3";"30/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"23125,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A4";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1545,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A4";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1265,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A4";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1235,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A4";"04/06/2015";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"27";"°C";"degré Celsius";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A4";"04/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A4";"04/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A4";"04/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A4";"04/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A4";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1199,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A4";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1245,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A4";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1208,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A4";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1156,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A4";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1176,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A4";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1190,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A4";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1166,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A4";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1134,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A4";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1495,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A4";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1957,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A4";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"694,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A4";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1161,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A4";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1139,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A4";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1137,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A4";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1142,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A4";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1207,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A4";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1117,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A4";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1046,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A4";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1052,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A4";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1416,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A4";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1081,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A4";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1094,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A4";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1246,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A4";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1165,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A4";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"979,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A4";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1035,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A4";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1019,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A6";"02/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"602,00";"67";"kg";"kilogramme";"";"Correcte"
