"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A4";"07/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,19";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A4";"07/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,74";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A4";"07/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,32";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A4";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"389,99";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A4";"08/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A4";"08/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A4";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"412,70";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A4";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"463,10";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A4";"10/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A4";"10/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A4";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"478,13";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A4";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"398,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A4";"12/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A4";"12/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A4";"12/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A4";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"465,30";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A4";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"402,73";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A4";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"417,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A4";"15/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A4";"15/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A4";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"432,49";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A4";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"394,63";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A4";"17/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A4";"17/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A4";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"401,97";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A4";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"401,45";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A4";"19/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A4";"19/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A4";"19/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A4";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"389,13";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A4";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"398,70";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A4";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"400,34";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A4";"22/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A4";"22/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A4";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"447,77";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A4";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"401,10";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A4";"24/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A4";"24/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A4";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"382,61";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A4";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"391,34";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A4";"26/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A4";"26/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A4";"26/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A4";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"379,14";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A4";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"376,29";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A4";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"397,98";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A4";"29/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A4";"29/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A4";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"366,29";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A4";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"348,01";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"297,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"274,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"295,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"291,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"337,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"285,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"281,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"284,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"281,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"285,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"494,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"276,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"287,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"266,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"268,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"253,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"247,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"254,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"249,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"281,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"246,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"257,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"25/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,95";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"25/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"25/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"25/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"650,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"25/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"25/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"25/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"25/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,45";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"25/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"25/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"278,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"261,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"277,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"272,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"282,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"299,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"30/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"10381,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A4";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A4";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"280,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A4";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A4";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"281,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A4";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"337,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A4";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"291,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A4";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"276,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A4";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"279,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A4";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"284,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A4";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"277,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A4";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"496,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A4";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"258,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A4";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"267,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A4";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"285,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A4";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"269,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A4";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"257,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A4";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"271,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A4";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"253,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A4";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"262,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A4";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"257,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A4";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"246,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A4";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"299,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A4";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"249,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A4";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"266,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A4";"25/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,95";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A4";"25/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A4";"25/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A4";"25/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A4";"25/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A4";"25/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A4";"25/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A4";"25/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,45";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A4";"25/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A4";"25/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,41";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A4";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"268,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A4";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"257,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A4";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"288,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A4";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"264,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A4";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"278,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A4";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"312,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
