"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"09/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"353,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"10/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"426,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"11/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"305,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"12/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"305,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"13/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"314,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"14/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"306,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"15/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"322,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"16/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"305,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"17/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"18/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"303,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"19/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"305,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"20/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"283,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"21/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"291,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"22/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"23/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"282,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"24/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"293,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"25/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"26/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"27/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"28/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"291,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"29/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"291,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"30/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A4";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"372,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A4";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"351,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A4";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"344,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A4";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A4";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"332,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A4";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"348,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A4";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A4";"08/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,60";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A4";"08/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A4";"08/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A4";"08/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A4";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"265,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A4";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"349,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A4";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A4";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"456,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A4";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A4";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"328,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A4";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"331,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A4";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"350,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A4";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"384,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A4";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"350,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A4";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"374,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A4";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"350,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A4";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"352,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A4";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A4";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"356,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A4";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A4";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"358,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A4";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"349,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A4";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"362,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A4";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A4";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"354,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A4";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"361,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A4";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A6";"30/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1918,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"S15";"30/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A3";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3534,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A3";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3591,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A3";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3477,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A3";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3610,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A3";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3078,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A3";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3078,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A3";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3078,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A3";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3534,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A3";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3496,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3629,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5491,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3185,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3185,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A3";"14/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,45";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A3";"14/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"530,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A3";"14/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1430,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A3";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31685,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A3";"15/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,35";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A3";"15/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"870,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A3";"15/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"780,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A3";"15/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1960,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A3";"15/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A3";"15/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A3";"15/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A3";"15/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A3";"15/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A3";"15/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,55";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A3";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3363,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A3";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3363,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A3";"17/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,25";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A3";"17/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"570,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A3";"17/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1296,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A3";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3325,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A3";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3154,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A3";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2843,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A3";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2843,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A3";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2843,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A3";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4332,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A3";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3078,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A3";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2926,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A3";"25/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,55";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A3";"25/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A3";"25/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A3";"25/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"866,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A3";"25/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A3";"25/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A3";"25/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A3";"25/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,45";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A3";"25/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A3";"25/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,51";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A3";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2612,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A3";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2612,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A3";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2612,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A3";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2612,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A3";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2612,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A3";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2888,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A3";"30/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"89524,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A4";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3534,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A4";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3591,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A4";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3477,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
