"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A4";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3610,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A4";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3078,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A4";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3078,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A4";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3078,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A4";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3534,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A4";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3496,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A4";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3629,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A4";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5491,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A4";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3185,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A4";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3185,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A4";"14/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,95";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A4";"14/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A4";"14/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A4";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3185,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A4";"15/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A4";"15/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A4";"15/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A4";"15/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A4";"15/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A4";"15/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A4";"15/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A4";"15/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,45";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A4";"15/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A4";"15/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,51";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A4";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3363,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A4";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3363,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A4";"17/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A4";"17/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A4";"17/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A4";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3325,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A4";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3154,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A4";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2843,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A4";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2843,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A4";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2843,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A4";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4332,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A4";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3078,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A4";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2926,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A4";"25/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,95";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A4";"25/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A4";"25/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A4";"25/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A4";"25/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A4";"25/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A4";"25/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A4";"25/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,45";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A4";"25/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A4";"25/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,51";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A4";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2612,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A4";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2612,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A4";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2612,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A4";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2612,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A4";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2612,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A4";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2888,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A6";"02/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3520,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A6";"03/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1774,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A6";"04/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5939,55";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A6";"05/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"937,44";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A6";"08/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2653,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A6";"09/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2227,68";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A6";"10/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3397,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A6";"11/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"702,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"S11";"02/06/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"3000,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"S11";"16/06/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"3000,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"S11";"30/06/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"2000,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"S15";"02/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1000,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"S15";"10/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"12720,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"S15";"18/06/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"14080,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"S4";"02/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3520,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"S4";"03/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1774,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"S4";"04/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5939,55";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"S4";"05/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"937,44";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"S4";"08/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2653,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"S4";"09/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2227,68";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"S4";"10/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3397,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"S4";"11/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"702,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"S9";"23/06/2015";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"10,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A3";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A3";"01/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A3";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A3";"02/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A3";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"146,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A3";"03/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A3";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A3";"04/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A3";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A3";"05/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A3";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A3";"06/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A3";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"175,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A3";"07/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A3";"08/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,34";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A3";"08/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"660,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A3";"08/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"400,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A3";"08/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1240,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A3";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A3";"08/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A3";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A3";"09/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A3";"10/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A3";"11/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A3";"12/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A3";"13/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A3";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A3";"14/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A3";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A3";"15/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A3";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A3";"16/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A3";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A3";"17/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A3";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"147,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A3";"18/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A3";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A3";"19/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A3";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A3";"20/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A3";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A3";"21/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A3";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A3";"22/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A3";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A3";"23/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A3";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A3";"24/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A3";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A3";"25/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A3";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A3";"26/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A3";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A3";"27/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A3";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A3";"28/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A3";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A3";"29/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
