"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A3";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A3";"30/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A4";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A4";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A4";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A4";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A4";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A4";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A4";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"176,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A4";"08/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,65";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A4";"08/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A4";"08/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A4";"08/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A4";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A4";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A4";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A4";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A4";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"224,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A4";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A4";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A4";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A4";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A4";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A4";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A4";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A4";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A4";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A4";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"183,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A4";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A4";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A4";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A4";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A4";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A4";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A4";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"158,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A4";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"141,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A5";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A5";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A5";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A5";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A5";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A5";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A5";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A5";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A5";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A5";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A5";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A5";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A5";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A5";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A5";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A5";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A5";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A5";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A5";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A5";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A5";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A5";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A5";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A5";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A5";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A5";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A5";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A5";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A5";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A5";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A6";"30/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2202,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"S14";"30/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"S15";"30/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"25,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A3";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"726,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A3";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"803,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A3";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"821,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A3";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"835,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A3";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"726,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A3";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"793,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A3";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"827,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A3";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"754,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A3";"09/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A3";"09/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A3";"09/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"874,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A3";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"793,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"767,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"833,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A3";"11/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"932,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A3";"12/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"876,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A3";"14/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,85";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A3";"14/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"440,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A3";"14/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"410,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A3";"14/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1150,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A3";"14/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A3";"14/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A3";"14/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A3";"14/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A3";"14/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A3";"14/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,55";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A3";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"835,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A3";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"854,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A3";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"796,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A3";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"783,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A3";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"759,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A3";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"831,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A3";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"818,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A3";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"813,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A3";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"853,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A3";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"768,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A3";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"797,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A3";"25/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,85";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A3";"25/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A3";"25/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A3";"25/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"870,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A3";"25/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A3";"25/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A3";"25/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A3";"25/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,45";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A3";"25/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A3";"25/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,51";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A3";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"815,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A3";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"738,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A3";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"744,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A3";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"763,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A3";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"834,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A3";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"803,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A4";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"726,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A4";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"803,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A4";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"821,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A4";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"835,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A4";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"726,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A4";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"793,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A4";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"827,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A4";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"754,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A4";"09/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A4";"09/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A4";"09/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A4";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"793,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A4";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"767,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A4";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"833,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
