"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
+masse bennes refus degrillage UTS";"S11";"10/06/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"144,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les refus de dégrillage (entrée STEP + MdV) évacués sont comptabilisés en indiquant le nombre de conteneurs de capacité de 360L (N r prod), en appliquant une densité du déchet de 400kg/m3, soit une masse de déchets par container de 144 kg.
+masse bennes refus degrillage UTS";"S11";"14/06/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"144,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les refus de dégrillage (entrée STEP + MdV) évacués sont comptabilisés en indiquant le nombre de conteneurs de capacité de 360L (N r prod), en appliquant une densité du déchet de 400kg/m3, soit une masse de déchets par container de 144 kg.
+masse bennes refus degrillage UTS";"S11";"21/06/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"288,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les refus de dégrillage (entrée STEP + MdV) évacués sont comptabilisés en indiquant le nombre de conteneurs de capacité de 360L (N r prod), en appliquant une densité du déchet de 400kg/m3, soit une masse de déchets par container de 144 kg.
+masse bennes refus degrillage UTS";"S11";"28/06/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"288,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Matières de vidange dépotées sur la STEP (Volume dépoté/info supervision et pesée)
Flux de MV injectées sur la file Eau. Les analyses sont réalisées sur le prélèvement effectué lors du dépotage (tous les prélèvements ne font pas l'objet d'une analyse). Le volume = dépotage ponctuel du vidangeur. Volume moyen journalier = volume réinjecté dans filière eau mesurée par Qmètre BR.FIT.201";"S12";"01/06/2015";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"9,80";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Matières de vidange dépotées sur la STEP (Volume dépoté/info supervision et pesée)
Flux de MV injectées sur la file Eau. Les analyses sont réalisées sur le prélèvement effectué lors du dépotage (tous les prélèvements ne font pas l'objet d'une analyse). Le volume = dépotage ponctuel du vidangeur. Volume moyen journalier = volume réinjecté dans filière eau mesurée par Qmètre BR.FIT.201";"S12";"02/06/2015";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"4,87";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Matières de vidange dépotées sur la STEP (Volume dépoté/info supervision et pesée)
Flux de MV injectées sur la file Eau. Les analyses sont réalisées sur le prélèvement effectué lors du dépotage (tous les prélèvements ne font pas l'objet d'une analyse). Le volume = dépotage ponctuel du vidangeur. Volume moyen journalier = volume réinjecté dans filière eau mesurée par Qmètre BR.FIT.201";"S12";"03/06/2015";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"13,12";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Matières de vidange dépotées sur la STEP (Volume dépoté/info supervision et pesée)
Flux de MV injectées sur la file Eau. Les analyses sont réalisées sur le prélèvement effectué lors du dépotage (tous les prélèvements ne font pas l'objet d'une analyse). Le volume = dépotage ponctuel du vidangeur. Volume moyen journalier = volume réinjecté dans filière eau mesurée par Qmètre BR.FIT.201";"S12";"04/06/2015";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"26,22";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Matières de vidange dépotées sur la STEP (Volume dépoté/info supervision et pesée)
Flux de MV injectées sur la file Eau. Les analyses sont réalisées sur le prélèvement effectué lors du dépotage (tous les prélèvements ne font pas l'objet d'une analyse). Le volume = dépotage ponctuel du vidangeur. Volume moyen journalier = volume réinjecté dans filière eau mesurée par Qmètre BR.FIT.201";"S12";"04/06/2015";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"7220,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Matières de vidange dépotées sur la STEP (Volume dépoté/info supervision et pesée)
Flux de MV injectées sur la file Eau. Les analyses sont réalisées sur le prélèvement effectué lors du dépotage (tous les prélèvements ne font pas l'objet d'une analyse). Le volume = dépotage ponctuel du vidangeur. Volume moyen journalier = volume réinjecté dans filière eau mesurée par Qmètre BR.FIT.201";"S12";"04/06/2015";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2000,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Matières de vidange dépotées sur la STEP (Volume dépoté/info supervision et pesée)
Flux de MV injectées sur la file Eau. Les analyses sont réalisées sur le prélèvement effectué lors du dépotage (tous les prélèvements ne font pas l'objet d'une analyse). Le volume = dépotage ponctuel du vidangeur. Volume moyen journalier = volume réinjecté dans filière eau mesurée par Qmètre BR.FIT.201";"S12";"04/06/2015";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"6580,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Matières de vidange dépotées sur la STEP (Volume dépoté/info supervision et pesée)
Flux de MV injectées sur la file Eau. Les analyses sont réalisées sur le prélèvement effectué lors du dépotage (tous les prélèvements ne font pas l'objet d'une analyse). Le volume = dépotage ponctuel du vidangeur. Volume moyen journalier = volume réinjecté dans filière eau mesurée par Qmètre BR.FIT.201";"S12";"05/06/2015";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"9,60";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Matières de vidange dépotées sur la STEP (Volume dépoté/info supervision et pesée)
Flux de MV injectées sur la file Eau. Les analyses sont réalisées sur le prélèvement effectué lors du dépotage (tous les prélèvements ne font pas l'objet d'une analyse). Le volume = dépotage ponctuel du vidangeur. Volume moyen journalier = volume réinjecté dans filière eau mesurée par Qmètre BR.FIT.201";"S12";"06/06/2015";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"8,45";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Matières de vidange dépotées sur la STEP (Volume dépoté/info supervision et pesée)
Flux de MV injectées sur la file Eau. Les analyses sont réalisées sur le prélèvement effectué lors du dépotage (tous les prélèvements ne font pas l'objet d'une analyse). Le volume = dépotage ponctuel du vidangeur. Volume moyen journalier = volume réinjecté dans filière eau mesurée par Qmètre BR.FIT.201";"S12";"07/06/2015";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"8,83";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Matières de vidange dépotées sur la STEP (Volume dépoté/info supervision et pesée)
Flux de MV injectées sur la file Eau. Les analyses sont réalisées sur le prélèvement effectué lors du dépotage (tous les prélèvements ne font pas l'objet d'une analyse). Le volume = dépotage ponctuel du vidangeur. Volume moyen journalier = volume réinjecté dans filière eau mesurée par Qmètre BR.FIT.201";"S12";"08/06/2015";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"20,02";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Matières de vidange dépotées sur la STEP (Volume dépoté/info supervision et pesée)
Flux de MV injectées sur la file Eau. Les analyses sont réalisées sur le prélèvement effectué lors du dépotage (tous les prélèvements ne font pas l'objet d'une analyse). Le volume = dépotage ponctuel du vidangeur. Volume moyen journalier = volume réinjecté dans filière eau mesurée par Qmètre BR.FIT.201";"S12";"09/06/2015";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"22,20";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Matières de vidange dépotées sur la STEP (Volume dépoté/info supervision et pesée)
Flux de MV injectées sur la file Eau. Les analyses sont réalisées sur le prélèvement effectué lors du dépotage (tous les prélèvements ne font pas l'objet d'une analyse). Le volume = dépotage ponctuel du vidangeur. Volume moyen journalier = volume réinjecté dans filière eau mesurée par Qmètre BR.FIT.201";"S12";"10/06/2015";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"11,16";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Matières de vidange dépotées sur la STEP (Volume dépoté/info supervision et pesée)
Flux de MV injectées sur la file Eau. Les analyses sont réalisées sur le prélèvement effectué lors du dépotage (tous les prélèvements ne font pas l'objet d'une analyse). Le volume = dépotage ponctuel du vidangeur. Volume moyen journalier = volume réinjecté dans filière eau mesurée par Qmètre BR.FIT.201";"S12";"11/06/2015";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"7,77";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Matières de vidange dépotées sur la STEP (Volume dépoté/info supervision et pesée)
Flux de MV injectées sur la file Eau. Les analyses sont réalisées sur le prélèvement effectué lors du dépotage (tous les prélèvements ne font pas l'objet d'une analyse). Le volume = dépotage ponctuel du vidangeur. Volume moyen journalier = volume réinjecté dans filière eau mesurée par Qmètre BR.FIT.201";"S12";"12/06/2015";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"4,55";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Matières de vidange dépotées sur la STEP (Volume dépoté/info supervision et pesée)
Flux de MV injectées sur la file Eau. Les analyses sont réalisées sur le prélèvement effectué lors du dépotage (tous les prélèvements ne font pas l'objet d'une analyse). Le volume = dépotage ponctuel du vidangeur. Volume moyen journalier = volume réinjecté dans filière eau mesurée par Qmètre BR.FIT.201";"S12";"13/06/2015";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"16,83";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Matières de vidange dépotées sur la STEP (Volume dépoté/info supervision et pesée)
Flux de MV injectées sur la file Eau. Les analyses sont réalisées sur le prélèvement effectué lors du dépotage (tous les prélèvements ne font pas l'objet d'une analyse). Le volume = dépotage ponctuel du vidangeur. Volume moyen journalier = volume réinjecté dans filière eau mesurée par Qmètre BR.FIT.201";"S12";"14/06/2015";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"28,03";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Matières de vidange dépotées sur la STEP (Volume dépoté/info supervision et pesée)
Flux de MV injectées sur la file Eau. Les analyses sont réalisées sur le prélèvement effectué lors du dépotage (tous les prélèvements ne font pas l'objet d'une analyse). Le volume = dépotage ponctuel du vidangeur. Volume moyen journalier = volume réinjecté dans filière eau mesurée par Qmètre BR.FIT.201";"S12";"15/06/2015";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"23,47";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Matières de vidange dépotées sur la STEP (Volume dépoté/info supervision et pesée)
Flux de MV injectées sur la file Eau. Les analyses sont réalisées sur le prélèvement effectué lors du dépotage (tous les prélèvements ne font pas l'objet d'une analyse). Le volume = dépotage ponctuel du vidangeur. Volume moyen journalier = volume réinjecté dans filière eau mesurée par Qmètre BR.FIT.201";"S12";"16/06/2015";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"29,08";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Matières de vidange dépotées sur la STEP (Volume dépoté/info supervision et pesée)
Flux de MV injectées sur la file Eau. Les analyses sont réalisées sur le prélèvement effectué lors du dépotage (tous les prélèvements ne font pas l'objet d'une analyse). Le volume = dépotage ponctuel du vidangeur. Volume moyen journalier = volume réinjecté dans filière eau mesurée par Qmètre BR.FIT.201";"S12";"17/06/2015";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"27,23";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Matières de vidange dépotées sur la STEP (Volume dépoté/info supervision et pesée)
Flux de MV injectées sur la file Eau. Les analyses sont réalisées sur le prélèvement effectué lors du dépotage (tous les prélèvements ne font pas l'objet d'une analyse). Le volume = dépotage ponctuel du vidangeur. Volume moyen journalier = volume réinjecté dans filière eau mesurée par Qmètre BR.FIT.201";"S12";"18/06/2015";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"25,23";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Matières de vidange dépotées sur la STEP (Volume dépoté/info supervision et pesée)
Flux de MV injectées sur la file Eau. Les analyses sont réalisées sur le prélèvement effectué lors du dépotage (tous les prélèvements ne font pas l'objet d'une analyse). Le volume = dépotage ponctuel du vidangeur. Volume moyen journalier = volume réinjecté dans filière eau mesurée par Qmètre BR.FIT.201";"S12";"19/06/2015";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"26,84";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Matières de vidange dépotées sur la STEP (Volume dépoté/info supervision et pesée)
Flux de MV injectées sur la file Eau. Les analyses sont réalisées sur le prélèvement effectué lors du dépotage (tous les prélèvements ne font pas l'objet d'une analyse). Le volume = dépotage ponctuel du vidangeur. Volume moyen journalier = volume réinjecté dans filière eau mesurée par Qmètre BR.FIT.201";"S12";"20/06/2015";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"22,32";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Matières de vidange dépotées sur la STEP (Volume dépoté/info supervision et pesée)
Flux de MV injectées sur la file Eau. Les analyses sont réalisées sur le prélèvement effectué lors du dépotage (tous les prélèvements ne font pas l'objet d'une analyse). Le volume = dépotage ponctuel du vidangeur. Volume moyen journalier = volume réinjecté dans filière eau mesurée par Qmètre BR.FIT.201";"S12";"21/06/2015";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"16,65";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Matières de vidange dépotées sur la STEP (Volume dépoté/info supervision et pesée)
Flux de MV injectées sur la file Eau. Les analyses sont réalisées sur le prélèvement effectué lors du dépotage (tous les prélèvements ne font pas l'objet d'une analyse). Le volume = dépotage ponctuel du vidangeur. Volume moyen journalier = volume réinjecté dans filière eau mesurée par Qmètre BR.FIT.201";"S12";"22/06/2015";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"18,76";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Matières de vidange dépotées sur la STEP (Volume dépoté/info supervision et pesée)
Flux de MV injectées sur la file Eau. Les analyses sont réalisées sur le prélèvement effectué lors du dépotage (tous les prélèvements ne font pas l'objet d'une analyse). Le volume = dépotage ponctuel du vidangeur. Volume moyen journalier = volume réinjecté dans filière eau mesurée par Qmètre BR.FIT.201";"S12";"23/06/2015";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"24,88";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Matières de vidange dépotées sur la STEP (Volume dépoté/info supervision et pesée)
Flux de MV injectées sur la file Eau. Les analyses sont réalisées sur le prélèvement effectué lors du dépotage (tous les prélèvements ne font pas l'objet d'une analyse). Le volume = dépotage ponctuel du vidangeur. Volume moyen journalier = volume réinjecté dans filière eau mesurée par Qmètre BR.FIT.201";"S12";"24/06/2015";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"25,74";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Matières de vidange dépotées sur la STEP (Volume dépoté/info supervision et pesée)
Flux de MV injectées sur la file Eau. Les analyses sont réalisées sur le prélèvement effectué lors du dépotage (tous les prélèvements ne font pas l'objet d'une analyse). Le volume = dépotage ponctuel du vidangeur. Volume moyen journalier = volume réinjecté dans filière eau mesurée par Qmètre BR.FIT.201";"S12";"25/06/2015";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"21,07";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Matières de vidange dépotées sur la STEP (Volume dépoté/info supervision et pesée)
Flux de MV injectées sur la file Eau. Les analyses sont réalisées sur le prélèvement effectué lors du dépotage (tous les prélèvements ne font pas l'objet d'une analyse). Le volume = dépotage ponctuel du vidangeur. Volume moyen journalier = volume réinjecté dans filière eau mesurée par Qmètre BR.FIT.201";"S12";"26/06/2015";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"23,11";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Matières de vidange dépotées sur la STEP (Volume dépoté/info supervision et pesée)
Flux de MV injectées sur la file Eau. Les analyses sont réalisées sur le prélèvement effectué lors du dépotage (tous les prélèvements ne font pas l'objet d'une analyse). Le volume = dépotage ponctuel du vidangeur. Volume moyen journalier = volume réinjecté dans filière eau mesurée par Qmètre BR.FIT.201";"S12";"27/06/2015";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"24,80";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Matières de vidange dépotées sur la STEP (Volume dépoté/info supervision et pesée)
Flux de MV injectées sur la file Eau. Les analyses sont réalisées sur le prélèvement effectué lors du dépotage (tous les prélèvements ne font pas l'objet d'une analyse). Le volume = dépotage ponctuel du vidangeur. Volume moyen journalier = volume réinjecté dans filière eau mesurée par Qmètre BR.FIT.201";"S12";"28/06/2015";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"21,85";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Matières de vidange dépotées sur la STEP (Volume dépoté/info supervision et pesée)
Flux de MV injectées sur la file Eau. Les analyses sont réalisées sur le prélèvement effectué lors du dépotage (tous les prélèvements ne font pas l'objet d'une analyse). Le volume = dépotage ponctuel du vidangeur. Volume moyen journalier = volume réinjecté dans filière eau mesurée par Qmètre BR.FIT.201";"S12";"29/06/2015";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"28,87";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Matières de vidange dépotées sur la STEP (Volume dépoté/info supervision et pesée)
Flux de MV injectées sur la file Eau. Les analyses sont réalisées sur le prélèvement effectué lors du dépotage (tous les prélèvements ne font pas l'objet d'une analyse). Le volume = dépotage ponctuel du vidangeur. Volume moyen journalier = volume réinjecté dans filière eau mesurée par Qmètre BR.FIT.201";"S12";"30/06/2015";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"28,24";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1865,08";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1729,57";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"03/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"03/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"420,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"03/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"585,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"03/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"03/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"03/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1837,86";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"03/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1946,95";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1788,26";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1664,36";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1619,74";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1730,35";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1721,30";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"10/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"325,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"10/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"590,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1757,78";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2221,41";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"11/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5810,24";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"12/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1867,63";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1724,56";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2145,33";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2050,74";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2050,99";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"18/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"18/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"18/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"550,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2165,40";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"18/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2047,46";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1829,48";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"21/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"21/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"21/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"519,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"21/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"21/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"21/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1808,65";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3115,29";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"22/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
