"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"05/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"432,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"480,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"445,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"447,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"436,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"482,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"11/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"508,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"12/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"448,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"13/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"451,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"428,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"441,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"437,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"441,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"452,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"453,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"20/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"433,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"513,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"22/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"455,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"448,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"445,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"418,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"425,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"424,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"435,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"407,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"504,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"504,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"508,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"482,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"470,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"459,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"483,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"492,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"511,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"510,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"552,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"631,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"559,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"542,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"523,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"521,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"556,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"580,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"565,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"585,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"580,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"670,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"584,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"579,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"573,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"583,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"556,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"548,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"547,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"540,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A6";"01/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"401,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A6";"02/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"338,40";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A6";"03/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"349,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A6";"04/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"370,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A6";"05/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"30,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A6";"07/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"10,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A6";"08/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"352,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A6";"09/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"334,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A6";"10/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"370,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A6";"11/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"303,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A6";"13/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"9,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A6";"16/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"378,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A6";"17/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"347,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A6";"18/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"324,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A6";"19/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"345,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A6";"20/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"9,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A6";"22/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"213,90";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A6";"23/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"147,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A6";"24/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"331,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A6";"25/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"381,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A6";"26/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"360,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A6";"27/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"10,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A6";"29/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"349,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A6";"30/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"340,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"S11";"02/06/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"550,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"S4";"01/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"41,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"S4";"01/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"401,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"S4";"02/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"36,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"S4";"02/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"338,40";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"S4";"03/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"36,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"S4";"03/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"349,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"S4";"04/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"36,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"S4";"04/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"370,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"S4";"05/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"S4";"05/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"30,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"S4";"07/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"S4";"07/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"10,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"S4";"08/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"36,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"S4";"08/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"352,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"S4";"09/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"36,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"S4";"09/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"334,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"S4";"10/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"36,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"S4";"10/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"370,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"S4";"11/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"33,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"S4";"11/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"303,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"S4";"13/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"S4";"13/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"9,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"S4";"16/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"36,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"S4";"16/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"378,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"S4";"17/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"37,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"S4";"17/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"347,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"S4";"18/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"36,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"S4";"18/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"324,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"S4";"19/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"36,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"S4";"19/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"345,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"S4";"20/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"S4";"20/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"9,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"S4";"22/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"23,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"S4";"22/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"213,90";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"S4";"23/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"S4";"23/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"147,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"S4";"24/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"36,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"S4";"24/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"331,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"S4";"25/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"36,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"S4";"25/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"381,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"S4";"26/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"36,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"S4";"26/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"360,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"S4";"27/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"S4";"27/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"10,00";"67";"kg";"kilogramme";"";"Correcte"
