"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A3";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1317,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A3";"29/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A3";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"898,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A3";"30/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"11707,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A4";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"583,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A4";"02/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,05";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A4";"02/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A4";"02/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A4";"02/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A4";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"501,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A4";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"475,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A4";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1078,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A4";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1222,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A4";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"590,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A4";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"450,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A4";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"842,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A4";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"946,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A4";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1342,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A4";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1458,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A4";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"686,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A4";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"625,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A4";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"441,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A4";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"449,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A4";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"428,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A4";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"433,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A4";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"448,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A4";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"456,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A4";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"591,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A4";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"444,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A4";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"356,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A4";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"426,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A4";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"461,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A4";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"421,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A4";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"467,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A4";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"500,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A4";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"595,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A4";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1276,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A4";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"857,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A6";"12/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"7944,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A6";"26/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3125,70";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A6";"29/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1250,28";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S14";"30/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1203,84";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S15";"30/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"5,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S2";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S2";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S2";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S2";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S2";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S2";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S2";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S2";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S2";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S2";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S2";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S2";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S2";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S2";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S2";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S2";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S2";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S2";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S2";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S2";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S2";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S2";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S2";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S2";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S2";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S2";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S2";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S2";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S2";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S2";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S4";"29/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"45,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S4";"29/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"324,45";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S4";"30/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"41,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S4";"30/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"295,61";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S6";"12/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"165500,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S6";"12/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"7944,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S6";"26/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"103500,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S6";"26/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3125,70";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S6";"29/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"41400,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S6";"29/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1250,28";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A3";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"472,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A3";"01/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A3";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"313,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A3";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"291,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A3";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"333,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A3";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"318,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A3";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"318,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A3";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"318,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A3";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"481,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A3";"08/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A3";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"325,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"275,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"325,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"306,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A3";"12/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"306,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A3";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"306,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A3";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"501,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A3";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"302,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A3";"17/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"324,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A3";"17/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A3";"17/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"626,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A3";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A3";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"302,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A3";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A3";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A3";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A3";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A3";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A3";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"382,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A3";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"294,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A3";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"498,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A3";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"458,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A3";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"458,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A3";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"443,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A3";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"218,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A4";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"472,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A4";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"313,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A4";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"291,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A4";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"333,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A4";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"318,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A4";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"318,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A4";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"318,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A4";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"481,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A4";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"325,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A4";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"275,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A4";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"325,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A4";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"306,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A4";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"306,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A4";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"306,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A4";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"501,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A4";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"302,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
