"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A4";"22/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A4";"22/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A4";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"565,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A4";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"557,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A4";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"762,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A4";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"748,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A4";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"656,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A4";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"581,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A4";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A4";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"530,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A4";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"480,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A6";"18/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2049,66";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"S11";"30/06/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"500,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"S14";"30/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1450,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"S6";"18/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9520,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"S6";"18/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2049,66";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281490101_029";"032814901000";"LA FERTE VIDAME";"28";"28202";"Lamblore";"545760,659400001";"6837106,7193";"1200";"";"A3";"30/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"3202,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281490101_029";"032814901000";"LA FERTE VIDAME";"28";"28202";"Lamblore";"545760,659400001";"6837106,7193";"1200";"";"A3";"30/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281490101_029";"032814901000";"LA FERTE VIDAME";"28";"28202";"Lamblore";"545760,659400001";"6837106,7193";"1200";"";"A4";"30/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"3202,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281490101_029";"032814901000";"LA FERTE VIDAME";"28";"28202";"Lamblore";"545760,659400001";"6837106,7193";"1200";"";"A6";"30/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"673,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281490101_029";"032814901000";"LA FERTE VIDAME";"28";"28202";"Lamblore";"545760,659400001";"6837106,7193";"1200";"";"S15";"30/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"10,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A3";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"527,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A3";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"555,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A3";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"529,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A3";"03/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A3";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"748,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A3";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"568,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A3";"05/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A3";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"545,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A3";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"520,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A3";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"545,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A3";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"571,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"691,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"585,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A3";"11/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"568,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A3";"12/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"569,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A3";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"564,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A3";"15/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,85";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A3";"15/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"280,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A3";"15/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A3";"15/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"716,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A3";"15/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A3";"15/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A3";"15/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,21";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A3";"15/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,29";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A3";"15/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A3";"15/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A3";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"559,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A3";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"537,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A3";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"523,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A3";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"531,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A3";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"514,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A3";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"506,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A3";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"491,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A3";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"497,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A3";"22/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A3";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"500,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A3";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"513,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A3";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"512,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A3";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"518,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A3";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"492,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A3";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"543,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A3";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"545,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A3";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"538,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A3";"30/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"19873,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A4";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"513,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A4";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"534,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A4";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"512,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A4";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"736,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A4";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"539,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A4";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"535,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A4";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"499,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A4";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"523,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A4";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"556,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A4";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"680,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A4";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"565,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A4";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"552,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A4";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"551,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A4";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"542,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A4";"15/06/2015";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,60";"27";"°C";"degré Celsius";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A4";"15/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,05";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A4";"15/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A4";"15/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A4";"15/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A4";"15/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A4";"15/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A4";"15/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,07";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A4";"15/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A4";"15/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A4";"15/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,47";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A4";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"537,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A4";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"518,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A4";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"506,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A4";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"519,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A4";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"430,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A4";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"184,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A4";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"473,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A4";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"472,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A4";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"488,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A4";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"488,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A4";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"495,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A4";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"505,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A4";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"479,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A4";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"527,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A4";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"532,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A4";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"521,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A6";"03/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"412,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A6";"04/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"763,68";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A6";"05/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"371,52";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A6";"08/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"474,72";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A6";"09/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"447,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A6";"10/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"592,74";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A6";"11/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"559,44";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A6";"12/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"539,46";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A6";"15/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"412,38";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A6";"16/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"241,74";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A6";"19/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"312,84";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A6";"22/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"371,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A6";"23/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"275,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A6";"24/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"166,40";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A6";"25/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"288,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A6";"29/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"201,96";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A6";"30/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"255,42";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"S11";"24/06/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"2440,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"S14";"30/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1501,50";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"S15";"30/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"250,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"S4";"03/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"60,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"S4";"03/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"412,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"S4";"04/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"111,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"S4";"04/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"763,68";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"S4";"05/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"54,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"S4";"05/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"371,52";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"S4";"08/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"69,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"S4";"08/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"474,72";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"S4";"09/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"65,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"S4";"09/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"447,20";"67";"kg";"kilogramme";"";"Correcte"
