"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"S4";"10/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"89,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"S4";"10/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"592,74";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"S4";"11/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"84,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"S4";"11/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"559,44";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"S4";"12/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"81,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"S4";"12/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"539,46";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"S4";"15/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"87,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"S4";"15/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"412,38";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"S4";"16/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"51,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"S4";"16/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"241,74";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"S4";"19/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"66,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"S4";"19/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"312,84";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"S4";"22/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"58,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"S4";"22/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"371,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"S4";"23/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"43,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"S4";"23/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"275,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"S4";"24/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"26,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"S4";"24/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"166,40";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"S4";"25/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"45,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"S4";"25/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"288,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"S4";"29/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"34,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"S4";"29/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"201,96";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"S4";"30/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"43,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"S4";"30/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"255,42";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A3";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A3";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A3";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A3";"03/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A3";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A3";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A3";"05/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A3";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A3";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A3";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A3";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A3";"11/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A3";"12/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A3";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A3";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A3";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A3";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A3";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A3";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A3";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A3";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A3";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A3";"22/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A3";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A3";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A3";"25/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,45";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A3";"25/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A3";"25/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A3";"25/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"752,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A3";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A3";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A3";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A3";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A3";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A3";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A3";"30/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"2122,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A4";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A4";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A4";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A4";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A4";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A4";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A4";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A4";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A4";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A4";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A4";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A4";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A4";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A4";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A4";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A4";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A4";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A4";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A4";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A4";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A4";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A4";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A4";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A4";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A4";"25/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,85";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A4";"25/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A4";"25/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A4";"25/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A4";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A4";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A4";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A4";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A4";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A4";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A6";"05/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"138,75";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A6";"16/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"188,70";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A6";"25/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"188,70";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"S11";"01/06/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"5,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"S11";"08/06/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"5,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"S11";"29/06/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"5,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"S6";"05/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18500,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"S6";"05/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"138,75";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"S6";"16/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18500,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"S6";"16/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"188,70";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"S6";"25/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18500,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"S6";"25/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"188,70";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"280,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"264,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"278,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"03/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"272,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"278,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"05/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,50";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"318,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"297,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"279,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"257,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"264,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"280,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"11/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,90";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"279,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"12/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"306,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"302,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"254,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"249,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"271,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"251,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"18/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"253,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"274,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
