"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A6";"18/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"9960,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A6";"19/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6988,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A6";"22/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4273,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A6";"23/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"10138,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A6";"24/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"10543,50";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A6";"25/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5850,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A6";"26/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"9123,50";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A6";"29/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1919,50";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A6";"30/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"9116,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"S11";"10/06/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"2860,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"S14";"30/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"7760,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"S15";"30/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1200,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"S4";"01/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"223,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"S4";"01/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"7136,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"S4";"02/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"278,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"S4";"02/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"8729,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"S4";"03/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"217,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"S4";"03/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"7009,10";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"S4";"04/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"161,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"S4";"04/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6423,90";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"S4";"05/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"115,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"S4";"05/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4669,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"S4";"08/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"58,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"S4";"08/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1838,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"S4";"09/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"295,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"S4";"09/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"9646,50";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"S4";"10/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"285,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"S4";"10/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"9775,50";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"S4";"11/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"266,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"S4";"11/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"8352,40";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"S4";"12/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"208,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"S4";"12/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"7675,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"S4";"15/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"50,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"S4";"15/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1585,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"S4";"16/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"208,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"S4";"16/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"7675,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"S4";"17/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"331,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"S4";"17/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"11022,30";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"S4";"18/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"300,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"S4";"18/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"9960,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"S4";"19/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"208,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"S4";"19/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6988,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"S4";"22/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"102,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"S4";"22/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4273,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"S4";"23/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"277,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"S4";"23/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"10138,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"S4";"24/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"297,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"S4";"24/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"10543,50";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"S4";"25/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"156,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"S4";"25/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5850,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"S4";"26/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"257,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"S4";"26/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"9123,50";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"S4";"29/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"55,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"S4";"29/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1919,50";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"S4";"30/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"265,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"S4";"30/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"9116,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"S6";"01/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"26240,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"S6";"01/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4387,33";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"S6";"02/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"51520,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"S6";"02/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"8887,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"S6";"03/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"48360,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"S6";"03/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"7568,34";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"S6";"04/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"39760,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"S6";"04/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6969,93";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"S6";"05/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"25040,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"S6";"05/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4239,27";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"S6";"09/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21980,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"S6";"09/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3670,66";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"S6";"10/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"78440,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"S6";"10/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"13617,18";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"S6";"11/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"26020,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"S6";"11/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4223,05";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"S6";"12/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"54420,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"S6";"12/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"9006,51";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"S6";"15/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"23120,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"S6";"15/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3854,10";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"S6";"16/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18400,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"S6";"16/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3407,68";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"S6";"17/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"24160,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"S6";"17/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4203,84";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"S6";"18/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"76060,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"S6";"18/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"12709,63";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"S6";"19/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"23000,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"S6";"19/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3829,50";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"S6";"23/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"28360,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"S6";"23/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4710,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"S6";"24/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"78880,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"S6";"24/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"12802,22";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"S6";"25/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"47320,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"S6";"25/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"7949,76";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"S6";"26/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"25640,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"S6";"26/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4297,26";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"S6";"29/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"17920,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"S6";"29/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3010,56";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"S9";"25/06/2015";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"18,36";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A3";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"574,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A3";"01/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A3";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"512,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A3";"02/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A3";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"582,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A3";"03/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A3";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"511,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A3";"04/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A3";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"505,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A3";"05/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A3";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"451,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A3";"06/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A3";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"462,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A3";"07/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A3";"08/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A3";"08/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"520,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A3";"08/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"330,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A3";"08/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"896,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A3";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"570,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A3";"08/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A3";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"481,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A3";"09/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"480,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A3";"10/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"498,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A3";"11/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"573,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A3";"12/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1002,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A3";"13/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A3";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"466,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A3";"14/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A3";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"442,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A3";"15/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A3";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"429,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A3";"16/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A3";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"530,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A3";"17/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A3";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"579,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A3";"18/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A3";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"410,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A3";"19/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A3";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"355,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
