"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A4";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"704,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A4";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"645,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A4";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"543,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A4";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"484,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A4";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"471,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A4";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"536,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A4";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"429,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A4";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"427,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A4";"23/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A4";"23/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A4";"23/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,80";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A4";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"506,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A4";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"608,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A4";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"502,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A4";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"478,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A4";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"596,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A4";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"684,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A4";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"671,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A4";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"773,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A6";"30/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1550,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"S14";"30/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,30";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"S15";"30/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"100,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A3";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A3";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A3";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A3";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A3";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A3";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A3";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"181,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A3";"07/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A3";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A3";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A3";"11/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"183,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"183,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A3";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"185,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A3";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"155,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A3";"16/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"192,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A3";"16/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A3";"16/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"628,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A3";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"147,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A3";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A3";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A3";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A3";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A3";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"147,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A3";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"143,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A3";"22/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A3";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"143,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A3";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A3";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A3";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"158,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A3";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"158,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A3";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A3";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"143,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A3";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A4";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A4";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"143,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A4";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"143,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A4";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A4";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A4";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A4";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A4";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A4";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"136,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A4";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A4";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A4";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A4";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A4";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A4";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"139,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A4";"16/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A4";"16/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A4";"16/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A4";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"136,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A4";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A4";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A4";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A4";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A4";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A4";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A4";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A4";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A4";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A4";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A4";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A4";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A4";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A4";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A6";"11/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3726,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"S4";"11/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3726,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283630101_029";"032836301000";"SAINVILLE";"28";"28363";"Sainville";"617880,221699998";"6813555,5548";"1200";"";"A3";"18/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"753,00";"162";"mg/L";"milligramme par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283630101_029";"032836301000";"SAINVILLE";"28";"28363";"Sainville";"617880,221699998";"6813555,5548";"1200";"";"A3";"18/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"880,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283630101_029";"032836301000";"SAINVILLE";"28";"28363";"Sainville";"617880,221699998";"6813555,5548";"1200";"";"A3";"18/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1709,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283630101_029";"032836301000";"SAINVILLE";"28";"28363";"Sainville";"617880,221699998";"6813555,5548";"1200";"";"A3";"18/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"141,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283630101_029";"032836301000";"SAINVILLE";"28";"28363";"Sainville";"617880,221699998";"6813555,5548";"1200";"";"A3";"18/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,85";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283630101_029";"032836301000";"SAINVILLE";"28";"28363";"Sainville";"617880,221699998";"6813555,5548";"1200";"";"A3";"18/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283630101_029";"032836301000";"SAINVILLE";"28";"28363";"Sainville";"617880,221699998";"6813555,5548";"1200";"";"A3";"18/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,14";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283630101_029";"032836301000";"SAINVILLE";"28";"28363";"Sainville";"617880,221699998";"6813555,5548";"1200";"";"A3";"18/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283630101_029";"032836301000";"SAINVILLE";"28";"28363";"Sainville";"617880,221699998";"6813555,5548";"1200";"";"A3";"18/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283630101_029";"032836301000";"SAINVILLE";"28";"28363";"Sainville";"617880,221699998";"6813555,5548";"1200";"";"A3";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283630101_029";"032836301000";"SAINVILLE";"28";"28363";"Sainville";"617880,221699998";"6813555,5548";"1200";"";"A4";"18/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"162";"mg/L";"milligramme par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283630101_029";"032836301000";"SAINVILLE";"28";"28363";"Sainville";"617880,221699998";"6813555,5548";"1200";"";"A4";"18/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283630101_029";"032836301000";"SAINVILLE";"28";"28363";"Sainville";"617880,221699998";"6813555,5548";"1200";"";"A4";"18/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283630101_029";"032836301000";"SAINVILLE";"28";"28363";"Sainville";"617880,221699998";"6813555,5548";"1200";"";"A4";"18/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283630101_029";"032836301000";"SAINVILLE";"28";"28363";"Sainville";"617880,221699998";"6813555,5548";"1200";"";"A4";"18/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,78";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283630101_029";"032836301000";"SAINVILLE";"28";"28363";"Sainville";"617880,221699998";"6813555,5548";"1200";"";"A4";"18/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283630101_029";"032836301000";"SAINVILLE";"28";"28363";"Sainville";"617880,221699998";"6813555,5548";"1200";"";"A4";"18/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,14";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283630101_029";"032836301000";"SAINVILLE";"28";"28363";"Sainville";"617880,221699998";"6813555,5548";"1200";"";"A4";"18/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283630101_029";"032836301000";"SAINVILLE";"28";"28363";"Sainville";"617880,221699998";"6813555,5548";"1200";"";"A4";"18/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283630101_029";"032836301000";"SAINVILLE";"28";"28363";"Sainville";"617880,221699998";"6813555,5548";"1200";"";"A4";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283730101_029";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";"5000";"";"A3";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1246,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283730101_029";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";"5000";"";"A3";"01/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283730101_029";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";"5000";"";"A3";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"586,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283730101_029";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";"5000";"";"A3";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"535,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283730101_029";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";"5000";"";"A3";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"564,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283730101_029";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";"5000";"";"A3";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"500,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283730101_029";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";"5000";"";"A3";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"275,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283730101_029";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";"5000";"";"A3";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"708,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283730101_029";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";"5000";"";"A3";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"709,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283730101_029";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";"5000";"";"A3";"09/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283730101_029";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";"5000";"";"A3";"09/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283730101_029";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";"5000";"";"A3";"09/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"285,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283730101_029";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";"5000";"";"A3";"09/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283730101_029";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";"5000";"";"A3";"09/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,07";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283730101_029";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";"5000";"";"A3";"09/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,15";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283730101_029";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";"5000";"";"A3";"09/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283730101_029";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";"5000";"";"A3";"09/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283730101_029";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";"5000";"";"A3";"09/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283730101_029";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";"5000";"";"A3";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"559,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283730101_029";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";"5000";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"405,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
