"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"S1";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"S1";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"367,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"S1";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"357,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"S1";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"460,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"S1";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"381,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"S1";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"386,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"S1";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"388,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"S1";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"S1";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"375,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"S1";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"383,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"S1";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"387,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"S1";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"387,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"S14";"01/06/2015";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"28,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"S14";"02/06/2015";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"28,08";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"S14";"03/06/2015";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"28,08";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"S14";"04/06/2015";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"30,24";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"S14";"05/06/2015";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"28,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"S14";"06/06/2015";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"28,08";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"S14";"07/06/2015";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"30,24";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"S14";"08/06/2015";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"25,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"S14";"09/06/2015";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"26,64";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"S14";"10/06/2015";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"31,68";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"S14";"11/06/2015";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"28,08";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"S14";"12/06/2015";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"28,08";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"S14";"13/06/2015";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"28,08";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"S14";"14/06/2015";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"28,08";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"S14";"15/06/2015";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"28,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"S14";"16/06/2015";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"33,84";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"S14";"17/06/2015";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"28,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"S14";"18/06/2015";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"29,52";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"S14";"19/06/2015";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"28,08";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"S14";"20/06/2015";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"30,96";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"S14";"21/06/2015";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"28,08";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"S14";"22/06/2015";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"27,36";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"S14";"23/06/2015";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"30,96";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"S14";"24/06/2015";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"28,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"S14";"25/06/2015";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"27,36";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"S14";"26/06/2015";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"28,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"S14";"27/06/2015";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"30,96";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"S14";"28/06/2015";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"26,64";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"S14";"29/06/2015";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"28,08";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"S14";"30/06/2015";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"30,96";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"S15";"02/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"26,36";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"S15";"11/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"26,52";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"S15";"19/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"19,48";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"S15";"25/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"16,84";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"A3";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"347,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"A3";"01/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"A3";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"400,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"A3";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"346,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"A3";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"391,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"A3";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"383,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"A3";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"316,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"A3";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"356,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"A3";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"452,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"A3";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"373,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"301,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"321,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"295,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"297,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"A3";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"299,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"A3";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"305,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"A3";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"325,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"A3";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"304,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"A3";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"A3";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"315,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"A3";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"322,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"A3";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"321,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"A3";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"356,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"A3";"22/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"A3";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"299,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"A3";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"A3";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"318,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"A3";"25/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"A3";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"312,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"A3";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"296,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"A3";"28/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"A3";"28/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"334,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"A3";"28/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"330,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"A3";"28/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"600,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"A3";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"312,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"A3";"28/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"377,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"A3";"28/06/2015";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,30";"27";"°C";"degré Celsius";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"A3";"29/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"A3";"29/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"334,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"A3";"29/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"330,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"A3";"29/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"600,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"A3";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"358,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"A3";"29/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"377,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"A3";"29/06/2015";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,30";"27";"°C";"degré Celsius";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"A3";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"305,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"A4";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"429,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"A4";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"498,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"A4";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"428,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"A4";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"461,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"A4";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"466,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"A4";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"388,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"A4";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"432,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"A4";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"532,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"A4";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"470,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"A4";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"367,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"A4";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"393,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"A4";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"362,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"A4";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"A4";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"365,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"A4";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"392,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"A4";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"395,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"A4";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"A4";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"401,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"A4";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"400,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"A4";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"399,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"A4";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"411,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"A4";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"460,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"A4";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"378,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"A4";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"A4";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"384,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"A4";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"A4";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"374,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"A4";"28/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"A4";"28/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"A4";"28/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"A4";"28/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"A4";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"378,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"A4";"28/06/2015";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,60";"27";"°C";"degré Celsius";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"A4";"29/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"A4";"29/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"A4";"29/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"A4";"29/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"A4";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"412,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"A4";"29/06/2015";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,60";"27";"°C";"degré Celsius";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"A4";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"355,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"A6";"30/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1485,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"S4";"30/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"135,00";"115";"m3";"mètre cube";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"S4";"30/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"135000,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"S4";"30/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1485,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A3";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1752,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A3";"01/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A3";"01/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"6017,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A3";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1714,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A3";"02/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"5677,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A3";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1692,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A3";"03/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"6181,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A3";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2013,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A3";"04/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"6126,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A3";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2001,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A3";"05/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"5864,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A3";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2106,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
