"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A3";"06/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"6210,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A3";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1785,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A3";"07/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"6016,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A3";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1807,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A3";"08/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"6406,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A3";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1760,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A3";"09/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"5812,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1796,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A3";"10/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"5834,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1935,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A3";"11/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"6020,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1829,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A3";"12/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"5993,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2126,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A3";"13/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"6038,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A3";"14/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A3";"14/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"232,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A3";"14/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"626,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A3";"14/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A3";"14/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A3";"14/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,27";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A3";"14/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A3";"14/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A3";"14/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,87";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A3";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1864,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A3";"14/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"5910,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A3";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1865,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A3";"15/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"6007,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A3";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1884,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A3";"16/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"5558,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A3";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1801,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A3";"17/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"6030,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A3";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1870,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A3";"18/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"5138,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A3";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1902,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A3";"19/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"5562,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A3";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1922,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A3";"20/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"5866,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A3";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1832,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A3";"21/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"5931,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A3";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1821,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A3";"22/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A3";"22/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"5536,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A3";"23/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A3";"23/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"278,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A3";"23/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"574,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A3";"23/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A3";"23/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,51";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A3";"23/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,29";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A3";"23/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A3";"23/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A3";"23/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,49";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A3";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2030,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A3";"23/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"6295,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A3";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1955,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A3";"24/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"6004,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A3";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1958,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A3";"25/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"5998,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A3";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1985,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A3";"26/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"6016,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A3";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2007,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A3";"27/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"5913,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A3";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2114,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A3";"28/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"5987,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A3";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2124,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A3";"29/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"6397,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A3";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2087,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A3";"30/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"6131,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A4";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1929,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A4";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1900,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A4";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1745,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A4";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2199,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A4";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2183,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A4";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2228,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A4";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1956,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A4";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1947,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A4";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1786,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A4";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2008,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A4";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2099,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A4";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1940,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A4";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2260,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A4";"14/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A4";"14/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A4";"14/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A4";"14/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A4";"14/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A4";"14/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A4";"14/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,42";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A4";"14/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A4";"14/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A4";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2007,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A4";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2011,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A4";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2065,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A4";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1814,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A4";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2081,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A4";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2090,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A4";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2037,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A4";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1948,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A4";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1842,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A4";"23/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A4";"23/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A4";"23/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A4";"23/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A4";"23/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A4";"23/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A4";"23/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,19";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A4";"23/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A4";"23/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A4";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2214,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A4";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2136,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A4";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2088,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A4";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2168,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A4";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2129,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A4";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2230,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A4";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2255,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A4";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2223,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A6";"02/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3210,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A6";"05/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3505,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A6";"10/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3061,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A6";"16/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3466,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A6";"19/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3051,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A6";"25/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3785,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S11";"10/06/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"5000,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S11";"23/06/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"6000,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S15";"01/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"31,85";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S15";"03/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"79,30";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S15";"04/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"14,25";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S15";"08/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"82,40";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S15";"09/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"7,25";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S15";"12/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"79,10";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S15";"13/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"9,90";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S15";"15/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"12,65";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S15";"17/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"85,50";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S15";"18/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"12,55";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S15";"23/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"900,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S15";"24/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"15,40";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S15";"25/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"11,25";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S15";"29/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"63,45";"67";"kg";"kilogramme";"";"Correcte"
