"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31286_029";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";"12500";"";"A3";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"864,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31286_029";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";"12500";"";"A3";"06/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31286_029";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";"12500";"";"A3";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"884,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31286_029";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";"12500";"";"A3";"07/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31286_029";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";"12500";"";"A3";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"854,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31286_029";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";"12500";"";"A3";"08/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31286_029";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";"12500";"";"A3";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"862,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31286_029";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";"12500";"";"A3";"09/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31286_029";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";"12500";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"873,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31286_029";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";"12500";"";"A3";"10/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31286_029";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";"12500";"";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"842,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31286_029";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";"12500";"";"A3";"11/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31286_029";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";"12500";"";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"811,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31286_029";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";"12500";"";"A3";"12/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31286_029";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";"12500";"";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"817,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31286_029";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";"12500";"";"A3";"13/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31286_029";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";"12500";"";"A3";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"868,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31286_029";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";"12500";"";"A3";"14/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31286_029";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";"12500";"";"A3";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"830,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31286_029";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";"12500";"";"A3";"15/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31286_029";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";"12500";"";"A3";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"827,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31286_029";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";"12500";"";"A3";"16/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31286_029";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";"12500";"";"A3";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"823,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31286_029";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";"12500";"";"A3";"17/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31286_029";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";"12500";"";"A3";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"802,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31286_029";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";"12500";"";"A3";"18/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31286_029";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";"12500";"";"A3";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"778,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31286_029";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";"12500";"";"A3";"19/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31286_029";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";"12500";"";"A3";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"797,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31286_029";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";"12500";"";"A3";"20/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31286_029";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";"12500";"";"A3";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"828,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31286_029";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";"12500";"";"A3";"21/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31286_029";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";"12500";"";"A3";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1050,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31286_029";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";"12500";"";"A3";"22/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,75";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31286_029";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";"12500";"";"A3";"23/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"330,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31286_029";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";"12500";"";"A3";"23/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"330,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31286_029";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";"12500";"";"A3";"23/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"793,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31286_029";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";"12500";"";"A3";"23/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31286_029";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";"12500";"";"A3";"23/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31286_029";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";"12500";"";"A3";"23/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31286_029";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";"12500";"";"A3";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"777,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31286_029";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";"12500";"";"A3";"23/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31286_029";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";"12500";"";"A3";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"834,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31286_029";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";"12500";"";"A3";"24/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31286_029";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";"12500";"";"A3";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"774,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31286_029";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";"12500";"";"A3";"25/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31286_029";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";"12500";"";"A3";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"780,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31286_029";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";"12500";"";"A3";"26/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31286_029";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";"12500";"";"A3";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"808,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31286_029";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";"12500";"";"A3";"27/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31286_029";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";"12500";"";"A3";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"804,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31286_029";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";"12500";"";"A3";"28/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31286_029";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";"12500";"";"A3";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"913,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31286_029";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";"12500";"";"A3";"29/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31286_029";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";"12500";"";"A3";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"827,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31286_029";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";"12500";"";"A3";"30/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31286_029";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";"12500";"";"A3";"30/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"59003,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31286_029";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";"12500";"";"A4";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"867,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31286_029";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";"12500";"";"A4";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"823,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31286_029";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";"12500";"";"A4";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"852,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31286_029";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";"12500";"";"A4";"04/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31286_029";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";"12500";"";"A4";"04/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31286_029";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";"12500";"";"A4";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"861,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31286_029";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";"12500";"";"A4";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"819,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31286_029";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";"12500";"";"A4";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"825,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31286_029";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";"12500";"";"A4";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"841,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31286_029";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";"12500";"";"A4";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"849,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31286_029";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";"12500";"";"A4";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"837,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31286_029";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";"12500";"";"A4";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"877,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31286_029";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";"12500";"";"A4";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"862,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31286_029";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";"12500";"";"A4";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"822,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31286_029";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";"12500";"";"A4";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"815,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31286_029";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";"12500";"";"A4";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"875,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31286_029";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";"12500";"";"A4";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"880,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31286_029";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";"12500";"";"A4";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"752,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31286_029";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";"12500";"";"A4";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"692,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31286_029";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";"12500";"";"A4";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"717,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31286_029";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";"12500";"";"A4";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"677,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31286_029";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";"12500";"";"A4";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"686,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31286_029";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";"12500";"";"A4";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"723,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31286_029";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";"12500";"";"A4";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"984,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31286_029";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";"12500";"";"A4";"23/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,10";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31286_029";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";"12500";"";"A4";"23/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31286_029";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";"12500";"";"A4";"23/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31286_029";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";"12500";"";"A4";"23/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31286_029";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";"12500";"";"A4";"23/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31286_029";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";"12500";"";"A4";"23/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31286_029";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";"12500";"";"A4";"23/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31286_029";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";"12500";"";"A4";"23/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31286_029";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";"12500";"";"A4";"23/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,18";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31286_029";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";"12500";"";"A4";"23/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31286_029";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";"12500";"";"A4";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"657,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31286_029";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";"12500";"";"A4";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"708,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31286_029";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";"12500";"";"A4";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"661,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31286_029";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";"12500";"";"A4";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"654,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31286_029";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";"12500";"";"A4";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"688,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31286_029";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";"12500";"";"A4";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"680,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31286_029";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";"12500";"";"A4";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"823,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31286_029";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";"12500";"";"A4";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"734,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31286_029";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";"12500";"";"A6";"30/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"18238,50";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31286_029";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";"12500";"";"S14";"30/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6588,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31286_029";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";"12500";"";"S15";"30/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"386,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31286_029";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";"12500";"";"S4";"30/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"579,00";"115";"m3";"mètre cube";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31286_029";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";"12500";"";"S4";"30/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18238,50";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A2";"22/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"710,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A2";"22/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"817,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A2";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"391,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A3";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5956,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A3";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4904,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A3";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4673,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A3";"04/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A3";"04/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A3";"04/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"442,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A3";"04/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A3";"04/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A3";"04/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A3";"04/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A3";"04/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A3";"04/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A3";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4665,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A3";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5612,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A3";"05/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A3";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4418,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A3";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4236,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A3";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4522,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A3";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4375,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4546,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4424,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4289,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A3";"13/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A3";"13/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"494,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4204,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A3";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3992,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A3";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4172,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A3";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4115,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A3";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4131,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A3";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4635,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A3";"18/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A3";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4038,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A3";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4282,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A3";"20/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A3";"21/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A3";"21/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A3";"21/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"490,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A3";"21/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
