"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3319_029";"035042102000";"QUINEVILLE/Lestre";"50";"50421";"Quinéville";"389417,998199999";"6943010,9989";"1350";"";"A4";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3319_029";"035042102000";"QUINEVILLE/Lestre";"50";"50421";"Quinéville";"389417,998199999";"6943010,9989";"1350";"";"A4";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3319_029";"035042102000";"QUINEVILLE/Lestre";"50";"50421";"Quinéville";"389417,998199999";"6943010,9989";"1350";"";"A4";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3319_029";"035042102000";"QUINEVILLE/Lestre";"50";"50421";"Quinéville";"389417,998199999";"6943010,9989";"1350";"";"A4";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3319_029";"035042102000";"QUINEVILLE/Lestre";"50";"50421";"Quinéville";"389417,998199999";"6943010,9989";"1350";"";"A4";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3319_029";"035042102000";"QUINEVILLE/Lestre";"50";"50421";"Quinéville";"389417,998199999";"6943010,9989";"1350";"";"A4";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3319_029";"035042102000";"QUINEVILLE/Lestre";"50";"50421";"Quinéville";"389417,998199999";"6943010,9989";"1350";"";"A4";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3319_029";"035042102000";"QUINEVILLE/Lestre";"50";"50421";"Quinéville";"389417,998199999";"6943010,9989";"1350";"";"A4";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3319_029";"035042102000";"QUINEVILLE/Lestre";"50";"50421";"Quinéville";"389417,998199999";"6943010,9989";"1350";"";"A4";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3319_029";"035042102000";"QUINEVILLE/Lestre";"50";"50421";"Quinéville";"389417,998199999";"6943010,9989";"1350";"";"A4";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3319_029";"035042102000";"QUINEVILLE/Lestre";"50";"50421";"Quinéville";"389417,998199999";"6943010,9989";"1350";"";"A4";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3319_029";"035042102000";"QUINEVILLE/Lestre";"50";"50421";"Quinéville";"389417,998199999";"6943010,9989";"1350";"";"A4";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3319_029";"035042102000";"QUINEVILLE/Lestre";"50";"50421";"Quinéville";"389417,998199999";"6943010,9989";"1350";"";"A4";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"906,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"863,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"865,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"03/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"849,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"841,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"813,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"770,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"777,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"769,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"10/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"280,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"10/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"10/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"540,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"10/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"10/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,09";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"10/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"0,03";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"10/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"10/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,87";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"10/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"772,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"776,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"783,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"12/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"776,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"787,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"780,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"747,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"722,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"755,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"18/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"738,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"739,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"715,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1185,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"22/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"816,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"768,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"734,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"712,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"686,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"673,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"699,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"692,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A4";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"824,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A4";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"798,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A4";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"774,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A4";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"740,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A4";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"748,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A4";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"703,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A4";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"659,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A4";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"690,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A4";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"690,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A4";"10/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A4";"10/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A4";"10/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A4";"10/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A4";"10/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A4";"10/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,04";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A4";"10/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A4";"10/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,99";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A4";"10/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,39";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A4";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"697,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A4";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"704,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A4";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"710,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A4";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"713,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A4";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"723,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A4";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"702,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A4";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"656,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A4";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"639,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A4";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"691,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A4";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"630,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A4";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"644,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A4";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"631,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A4";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1130,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A4";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"689,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A4";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"636,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A4";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"583,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A4";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"605,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A4";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"581,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A4";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"573,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A4";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"576,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A4";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"581,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"S11";"07/06/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"50,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"S11";"29/06/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"50,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"S4";"01/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"84000,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"S4";"01/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"840,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"S4";"04/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"83000,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"S4";"04/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"830,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"S4";"08/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"46000,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"S4";"08/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"460,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"S4";"09/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"41000,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"S4";"09/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"410,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"S4";"11/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"50000,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"S4";"11/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"500,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"S4";"12/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7000,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"S4";"12/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"70,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"S4";"15/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4000,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"S4";"15/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"S4";"16/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10000,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"S4";"16/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"100,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"S4";"18/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"22000,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"S4";"18/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"220,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"S4";"19/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4000,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"S4";"19/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"S4";"22/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"22000,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"S4";"22/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"220,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"S4";"26/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"83000,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"S4";"26/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"830,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"S4";"30/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"66000,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"S4";"30/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"660,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3324_029";"035008901000";"SAINTE MARIE DU MONT/Brucheville";"50";"50089";"Brucheville";"392162,998099998";"6927546,002";"620";"";"A3";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,56";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3324_029";"035008901000";"SAINTE MARIE DU MONT/Brucheville";"50";"50089";"Brucheville";"392162,998099998";"6927546,002";"620";"";"A3";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,27";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3324_029";"035008901000";"SAINTE MARIE DU MONT/Brucheville";"50";"50089";"Brucheville";"392162,998099998";"6927546,002";"620";"";"A3";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,33";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3324_029";"035008901000";"SAINTE MARIE DU MONT/Brucheville";"50";"50089";"Brucheville";"392162,998099998";"6927546,002";"620";"";"A3";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,17";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3324_029";"035008901000";"SAINTE MARIE DU MONT/Brucheville";"50";"50089";"Brucheville";"392162,998099998";"6927546,002";"620";"";"A3";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,18";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3324_029";"035008901000";"SAINTE MARIE DU MONT/Brucheville";"50";"50089";"Brucheville";"392162,998099998";"6927546,002";"620";"";"A3";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,79";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3324_029";"035008901000";"SAINTE MARIE DU MONT/Brucheville";"50";"50089";"Brucheville";"392162,998099998";"6927546,002";"620";"";"A3";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,66";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3324_029";"035008901000";"SAINTE MARIE DU MONT/Brucheville";"50";"50089";"Brucheville";"392162,998099998";"6927546,002";"620";"";"A3";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,57";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3324_029";"035008901000";"SAINTE MARIE DU MONT/Brucheville";"50";"50089";"Brucheville";"392162,998099998";"6927546,002";"620";"";"A3";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,76";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3324_029";"035008901000";"SAINTE MARIE DU MONT/Brucheville";"50";"50089";"Brucheville";"392162,998099998";"6927546,002";"620";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,95";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3324_029";"035008901000";"SAINTE MARIE DU MONT/Brucheville";"50";"50089";"Brucheville";"392162,998099998";"6927546,002";"620";"";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,45";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3324_029";"035008901000";"SAINTE MARIE DU MONT/Brucheville";"50";"50089";"Brucheville";"392162,998099998";"6927546,002";"620";"";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,48";"120";"m3/j";"mètre cube par jour";"";""
