"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S12";"19/06/2015";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1235,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S12";"19/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"130,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S12";"19/06/2015";"1335";"Ammonium";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"124,71";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S12";"19/06/2015";"1339";"Nitrites";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,99";"171";"mg(NO2)/L";"milligramme de nitrite par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S12";"19/06/2015";"1340";"Nitrates";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"9,96";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S12";"19/06/2015";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"23,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S12";"19/06/2015";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"132,55";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S12";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"7,60";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S12";"21/06/2015";"1302";"pH";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"6,65";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S12";"21/06/2015";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1100,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S12";"21/06/2015";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1235,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S12";"22/06/2015";"1099";"Masse";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"13000,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S12";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"13,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S12";"23/06/2015";"1099";"Masse";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"10160,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S12";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"10,16";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S12";"24/06/2015";"1099";"Masse";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"6660,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S12";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"6,66";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S12";"26/06/2015";"1099";"Masse";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"960,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S12";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,96";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S12";"29/06/2015";"1099";"Masse";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"5400,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S12";"29/06/2015";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1100,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S12";"29/06/2015";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1235,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S12";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"5,40";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S12";"30/06/2015";"1099";"Masse";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"7040,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S12";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"7,04";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S4";"03/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"36,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S4";"03/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"306,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S4";"04/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"199,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S4";"04/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1691,50";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S4";"08/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"25,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S4";"08/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"212,50";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S4";"26/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"312,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S4";"26/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2652,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S4";"27/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"254,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S4";"27/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2159,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S4";"29/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"376,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S4";"29/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3196,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S4";"30/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"582,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S4";"30/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4947,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S6";"25/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7740,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S6";"25/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4017,06";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S7";"02/06/2015";"1099";"Masse";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"1700,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S7";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"1,70";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S7";"03/06/2015";"1099";"Masse";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"2000,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S7";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"2,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S7";"09/06/2015";"1099";"Masse";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"1940,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S7";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"1,94";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S7";"17/06/2015";"1099";"Masse";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"2640,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S7";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"2,64";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A3";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A3";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A3";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A3";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"128,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A3";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"143,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A3";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A3";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"192,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A3";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A3";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"158,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"206,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"181,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A3";"14/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A3";"14/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"673,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A3";"14/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A3";"14/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"740,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A3";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A3";"14/06/2015";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,50";"27";"°C";"degré Celsius";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A3";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A3";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A3";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A3";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"143,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A3";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A3";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"191,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A3";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"191,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A3";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A3";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"139,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A3";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A3";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A3";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"212,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A3";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"198,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A3";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A3";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A3";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A4";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A4";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A4";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A4";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A4";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A4";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A4";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A4";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A4";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A4";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A4";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A4";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A4";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A4";"14/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A4";"14/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"3";"Phase aqueuse de l'eau (filtrée, centrifugée...)";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A4";"14/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"3";"Phase aqueuse de l'eau (filtrée, centrifugée...)";"44,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A4";"14/06/2015";"1449";"Escherichia coli";"Quantitatif";"3";"Eau";"23";"Eau brute";"2593,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A4";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"945,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A4";"14/06/2015";"6455";"Entero";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A4";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A4";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A4";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A4";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A4";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A4";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A4";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A4";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A4";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A4";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A4";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A4";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A4";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A4";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A4";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A4";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33955_029";"034501703000";"AUVILLIERS LAGUNE (anc bourg)";"45";"45017";"Auvilliers-en-Gâtinais";"662642,001999997";"6762209,9993";"200";"";"A6";"30/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A3";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12650,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A3";"01/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A3";"02/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A3";"02/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"458,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A3";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10930,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A3";"02/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A3";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11030,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A3";"03/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A3";"04/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A3";"04/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"471,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A3";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11090,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A3";"04/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
