"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A3";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10820,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A3";"05/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A3";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10280,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A3";"06/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A3";"07/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A3";"07/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"178,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A3";"07/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"492,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A3";"07/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A3";"07/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,55";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A3";"07/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A3";"07/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A3";"07/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A3";"07/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,55";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A3";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10380,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A3";"07/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A3";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10590,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A3";"08/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A3";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10600,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A3";"09/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A3";"10/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A3";"10/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A3";"10/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"496,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A3";"10/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A3";"10/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,04";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A3";"10/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A3";"10/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A3";"10/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A3";"10/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,85";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10760,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A3";"10/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10990,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A3";"11/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17920,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A3";"12/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14500,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A3";"13/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A3";"14/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A3";"14/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"330,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A3";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15640,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A3";"14/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A3";"15/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A3";"15/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A3";"15/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"440,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A3";"15/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A3";"15/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,76";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A3";"15/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A3";"15/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A3";"15/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A3";"15/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A3";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11910,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A3";"15/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A3";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11430,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A3";"16/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A3";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10910,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A3";"17/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A3";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13600,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A3";"18/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A3";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10720,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A3";"19/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A3";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10360,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A3";"20/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A3";"21/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A3";"21/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A3";"21/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"484,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A3";"21/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A3";"21/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,65";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A3";"21/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A3";"21/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A3";"21/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A3";"21/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,55";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A3";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10280,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A3";"21/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A3";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12680,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A3";"22/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A3";"23/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A3";"23/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"534,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A3";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10390,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A3";"23/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A3";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10370,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A3";"24/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A3";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10020,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A3";"25/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A3";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10090,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A3";"26/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A3";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9650,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A3";"27/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A3";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9800,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A3";"28/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A3";"29/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A3";"29/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"644,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A3";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10270,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A3";"29/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A3";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10240,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A3";"30/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A3";"30/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"238701,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A4";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14230,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A4";"02/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,30";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A4";"02/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,60";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A4";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12610,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A4";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12770,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A4";"04/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A4";"04/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,30";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A4";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12840,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A4";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12470,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A4";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12010,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A4";"07/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A4";"07/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A4";"07/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,40";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A4";"07/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A4";"07/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A4";"07/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,11";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A4";"07/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A4";"07/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,27";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A4";"07/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,11";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A4";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12110,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A4";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12110,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A4";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12600,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A4";"10/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,30";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A4";"10/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A4";"10/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A4";"10/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A4";"10/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A4";"10/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,16";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A4";"10/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A4";"10/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,33";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A4";"10/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,56";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A4";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12850,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A4";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13020,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A4";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20020,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A4";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16220,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A4";"14/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,90";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A4";"14/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,50";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A4";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17390,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A4";"15/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A4";"15/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A4";"15/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,80";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A4";"15/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A4";"15/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A4";"15/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,11";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A4";"15/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"A4";"15/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
