"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"A4";"09/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,10";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"A4";"09/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"A4";"09/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"A4";"09/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"A4";"09/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"A4";"09/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,13";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"A4";"09/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,14";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"A4";"09/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,89";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"A4";"09/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,77";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"A4";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1133,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"A4";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"993,26";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"A4";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1168,74";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"A4";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1165,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"A4";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"860,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"A4";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"843,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"A4";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1066,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"A4";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1059,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"A4";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1097,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"A4";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1163,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"A4";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1045,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"A4";"20/06/2015";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,70";"27";"°C";"degré Celsius";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"A4";"20/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"A4";"20/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"A4";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"829,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"A4";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"838,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"A4";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1123,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"A4";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1100,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"A4";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1068,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"A4";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1113,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"A4";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"985,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"A4";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"788,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"A4";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"850,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"A4";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1139,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"A4";"30/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"A4";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1160,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"A6";"10/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6286,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"A6";"18/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3551,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"A6";"29/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"8327,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"A6";"30/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"18163,61";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"S14";"30/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1160,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"S15";"30/06/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"4540,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"S15";"30/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"427,17";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"S2";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1156,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"S2";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1118,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"S2";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1092,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"S2";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1035,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"S2";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1112,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"S2";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"908,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"S2";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"833,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"S2";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1075,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"S2";"09/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,10";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"S2";"09/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"S2";"09/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"S2";"09/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"S2";"09/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,14";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"S2";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1133,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"S2";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"993,26";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"S2";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1168,74";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"S2";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1165,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"S2";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"860,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"S2";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"843,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"S2";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1066,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"S2";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1059,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"S2";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1097,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"S2";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1163,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"S2";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1045,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"S2";"20/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"S2";"20/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"S2";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"829,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"S2";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"838,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"S2";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1123,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"S2";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1100,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"S2";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1068,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"S2";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1113,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"S2";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"985,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"S2";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"788,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"S2";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"850,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"S2";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1139,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"S2";"30/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"S2";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1160,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"S4";"10/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6286,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"S4";"18/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3551,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"S4";"29/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8327,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"S4";"30/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2029,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"S4";"30/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18163,61";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"621,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"01/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"630,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"02/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"610,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"03/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"616,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"04/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"578,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"05/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"548,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"06/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"563,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"07/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"597,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"08/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"578,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"09/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"562,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"10/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"576,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"11/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"581,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"12/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"555,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"13/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"572,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"14/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"573,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"15/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"555,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"16/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"588,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"17/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"610,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"18/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"566,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"19/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"557,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"20/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"543,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"21/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"592,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"22/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"545,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"23/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"542,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"24/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"539,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"25/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"541,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"26/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"527,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"27/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"530,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"28/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"564,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
