"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"S2";"14/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Incorrecte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"S2";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7720,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"S2";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7995,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"S2";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7907,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"S2";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8230,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"S2";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8374,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"S2";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8421,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"S2";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8099,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"S2";"21/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,70";"162";"mg/L";"milligramme par litre";"";"Incorrecte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"S2";"21/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Incorrecte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"S2";"21/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Incorrecte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"S2";"21/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,16";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Incorrecte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"S2";"21/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,21";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Incorrecte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"S2";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8084,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"S2";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9213,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"S2";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8752,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"S2";"24/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,30";"162";"mg/L";"milligramme par litre";"";"Incorrecte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"S2";"24/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Incorrecte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"S2";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8770,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"S2";"25/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,70";"162";"mg/L";"milligramme par litre";"";"Incorrecte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"S2";"25/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Incorrecte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"S2";"25/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Incorrecte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"S2";"25/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,26";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Incorrecte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"S2";"25/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,22";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Incorrecte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"S2";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9089,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"S2";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8759,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"S2";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7633,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"S2";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7540,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"S2";"29/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,90";"162";"mg/L";"milligramme par litre";"";"Incorrecte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"S2";"29/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Incorrecte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"S2";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8077,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"S2";"30/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Incorrecte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"S2";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7947,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"S4";"02/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"34608,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"S4";"04/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14766,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"S4";"10/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"23090,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"S4";"12/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3973,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"S4";"16/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14502,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"S4";"18/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8723,40";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"S4";"23/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"26105,30";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"S4";"26/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10202,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"S4";"28/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11407,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"S4";"30/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19408,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"S4";"30/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"147384,35";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"S7";"08/06/2015";"1099";"Masse";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"2000,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"S7";"15/06/2015";"1099";"Masse";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"8160,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"S7";"22/06/2015";"1099";"Masse";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"11160,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"S7";"30/06/2015";"1099";"Masse";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"29700,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"S8";"30/06/2015";"1099";"Masse";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"272700,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A2";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A2";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A2";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A3";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"427,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A3";"01/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A3";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"466,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A3";"02/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A3";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"435,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A3";"03/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A3";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"418,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A3";"04/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A3";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"477,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A3";"05/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A3";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"302,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A3";"06/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A3";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"285,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A3";"07/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A3";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"447,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A3";"08/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A3";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"483,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A3";"09/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"449,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A3";"10/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"512,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A3";"11/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"414,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A3";"12/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"423,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A3";"13/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A3";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"262,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A3";"14/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A3";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A3";"15/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A3";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"449,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A3";"16/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A3";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"453,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A3";"17/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A3";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"642,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A3";"18/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A3";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"460,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A3";"19/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A3";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"318,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A3";"20/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A3";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"353,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A3";"21/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A3";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"572,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A3";"22/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,50";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A3";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"403,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A3";"23/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A3";"24/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A3";"24/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A3";"24/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A3";"24/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"430,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A3";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"429,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A3";"24/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A3";"24/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"600,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A3";"24/06/2015";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"27";"°C";"degré Celsius";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A3";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"432,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A3";"25/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A3";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"422,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A3";"26/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A3";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"277,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A3";"27/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A3";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"278,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A3";"28/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A3";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"373,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A3";"29/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A3";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"462,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A3";"30/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A4";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"419,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A4";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"444,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A4";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"431,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A4";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"431,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A4";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"473,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A4";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"323,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A4";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A4";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"463,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A4";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"511,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A4";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"488,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A4";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"528,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A4";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"414,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A4";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"399,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A4";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A4";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"372,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
