"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A4";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"416,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A4";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"425,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A4";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"604,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A4";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"432,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A4";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A4";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"341,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A4";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"480,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A4";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"445,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A4";"24/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A4";"24/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"2,00";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A4";"24/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A4";"24/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"30,00";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A4";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"404,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A4";"24/06/2015";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,50";"27";"°C";"degré Celsius";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A4";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"394,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A4";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"417,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A4";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"268,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A4";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"266,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A4";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"354,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A4";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"437,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A6";"30/06/2015";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,47";"243";"%";"pourcentage";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"A6";"30/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5109,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"S14";"30/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"27,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"S15";"30/06/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2500,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"S15";"30/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"100,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"S16";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"S16";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"S16";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"S4";"30/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"348,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"S4";"30/06/2015";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,47";"243";"%";"pourcentage";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450830101_029";"034508301000";"STEP de Château Renard";"45";"45083";"Château-Renard";"694311,606399998";"6758581,7216";"5000";"";"S4";"30/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5109,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450850101_029";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";"3500";"";"A3";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"428,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450850101_029";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";"3500";"";"A3";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"425,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450850101_029";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";"3500";"";"A3";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"440,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450850101_029";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";"3500";"";"A3";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"427,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450850101_029";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";"3500";"";"A3";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"439,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450850101_029";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";"3500";"";"A3";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"421,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450850101_029";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";"3500";"";"A3";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"430,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450850101_029";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";"3500";"";"A3";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"394,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450850101_029";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";"3500";"";"A3";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"377,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450850101_029";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";"3500";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"373,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450850101_029";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";"3500";"";"A3";"11/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450850101_029";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";"3500";"";"A3";"11/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"350,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450850101_029";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";"3500";"";"A3";"11/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450850101_029";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";"3500";"";"A3";"11/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"736,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450850101_029";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";"3500";"";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"383,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450850101_029";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";"3500";"";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"364,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450850101_029";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";"3500";"";"A3";"12/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450850101_029";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";"3500";"";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"351,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450850101_029";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";"3500";"";"A3";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"393,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450850101_029";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";"3500";"";"A3";"14/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450850101_029";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";"3500";"";"A3";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"373,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450850101_029";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";"3500";"";"A3";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"374,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450850101_029";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";"3500";"";"A3";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"371,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450850101_029";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";"3500";"";"A3";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450850101_029";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";"3500";"";"A3";"18/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450850101_029";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";"3500";"";"A3";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"357,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450850101_029";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";"3500";"";"A3";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"374,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450850101_029";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";"3500";"";"A3";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"376,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450850101_029";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";"3500";"";"A3";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"381,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450850101_029";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";"3500";"";"A3";"22/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450850101_029";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";"3500";"";"A3";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"364,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450850101_029";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";"3500";"";"A3";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"372,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450850101_029";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";"3500";"";"A3";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"375,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450850101_029";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";"3500";"";"A3";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"365,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450850101_029";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";"3500";"";"A3";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"375,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450850101_029";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";"3500";"";"A3";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"382,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450850101_029";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";"3500";"";"A3";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"364,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450850101_029";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";"3500";"";"A3";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"353,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450850101_029";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";"3500";"";"A3";"30/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"6114,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450850101_029";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";"3500";"";"A4";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"446,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450850101_029";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";"3500";"";"A4";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"437,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450850101_029";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";"3500";"";"A4";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"459,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450850101_029";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";"3500";"";"A4";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"448,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450850101_029";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";"3500";"";"A4";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"426,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450850101_029";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";"3500";"";"A4";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"404,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450850101_029";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";"3500";"";"A4";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"405,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450850101_029";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";"3500";"";"A4";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"375,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450850101_029";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";"3500";"";"A4";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"424,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450850101_029";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";"3500";"";"A4";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"435,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450850101_029";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";"3500";"";"A4";"11/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450850101_029";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";"3500";"";"A4";"11/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450850101_029";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";"3500";"";"A4";"11/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450850101_029";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";"3500";"";"A4";"11/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450850101_029";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";"3500";"";"A4";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"427,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450850101_029";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";"3500";"";"A4";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"446,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450850101_029";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";"3500";"";"A4";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"427,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450850101_029";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";"3500";"";"A4";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"448,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450850101_029";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";"3500";"";"A4";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"443,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450850101_029";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";"3500";"";"A4";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"427,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450850101_029";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";"3500";"";"A4";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"408,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450850101_029";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";"3500";"";"A4";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"441,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450850101_029";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";"3500";"";"A4";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"414,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450850101_029";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";"3500";"";"A4";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"439,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450850101_029";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";"3500";"";"A4";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"440,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450850101_029";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";"3500";"";"A4";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"450,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450850101_029";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";"3500";"";"A4";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"426,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450850101_029";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";"3500";"";"A4";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"431,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450850101_029";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";"3500";"";"A4";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"429,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450850101_029";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";"3500";"";"A4";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"438,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450850101_029";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";"3500";"";"A4";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"447,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450850101_029";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";"3500";"";"A4";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"427,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450850101_029";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";"3500";"";"A4";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"421,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450850101_029";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";"3500";"";"A4";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"415,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450850101_029";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";"3500";"";"A6";"30/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4717,10";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450850101_029";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";"3500";"";"S14";"30/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1404,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450850101_029";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";"3500";"";"S4";"30/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1097,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450850101_029";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";"3500";"";"S4";"30/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4717,10";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450850101_029";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";"3500";"";"S9";"12/06/2015";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"10,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450920101_029";"034509201000";"CHEVILLON SUR HUILLARD";"45";"45092";"Chevillon-sur-Huillard";"671506,569300003";"6762810,8784";"450";"";"A3";"30/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1795,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450950101_029";"034509501000";"CHILLEURS AUX BOIS";"45";"45095";"Chilleurs-aux-Bois";"635291,924500004";"6775954,9343";"1417";"";"A3";"10/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"367,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450950101_029";"034509501000";"CHILLEURS AUX BOIS";"45";"45095";"Chilleurs-aux-Bois";"635291,924500004";"6775954,9343";"1417";"";"A3";"10/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"239,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450950101_029";"034509501000";"CHILLEURS AUX BOIS";"45";"45095";"Chilleurs-aux-Bois";"635291,924500004";"6775954,9343";"1417";"";"A3";"10/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"638,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450950101_029";"034509501000";"CHILLEURS AUX BOIS";"45";"45095";"Chilleurs-aux-Bois";"635291,924500004";"6775954,9343";"1417";"";"A3";"10/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450950101_029";"034509501000";"CHILLEURS AUX BOIS";"45";"45095";"Chilleurs-aux-Bois";"635291,924500004";"6775954,9343";"1417";"";"A3";"10/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,71";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450950101_029";"034509501000";"CHILLEURS AUX BOIS";"45";"45095";"Chilleurs-aux-Bois";"635291,924500004";"6775954,9343";"1417";"";"A3";"10/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,04";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450950101_029";"034509501000";"CHILLEURS AUX BOIS";"45";"45095";"Chilleurs-aux-Bois";"635291,924500004";"6775954,9343";"1417";"";"A3";"10/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,54";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450950101_029";"034509501000";"CHILLEURS AUX BOIS";"45";"45095";"Chilleurs-aux-Bois";"635291,924500004";"6775954,9343";"1417";"";"A3";"10/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450950101_029";"034509501000";"CHILLEURS AUX BOIS";"45";"45095";"Chilleurs-aux-Bois";"635291,924500004";"6775954,9343";"1417";"";"A3";"10/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,18";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450950101_029";"034509501000";"CHILLEURS AUX BOIS";"45";"45095";"Chilleurs-aux-Bois";"635291,924500004";"6775954,9343";"1417";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"192,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450950101_029";"034509501000";"CHILLEURS AUX BOIS";"45";"45095";"Chilleurs-aux-Bois";"635291,924500004";"6775954,9343";"1417";"";"A3";"10/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450950101_029";"034509501000";"CHILLEURS AUX BOIS";"45";"45095";"Chilleurs-aux-Bois";"635291,924500004";"6775954,9343";"1417";"";"A3";"30/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3905,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450950101_029";"034509501000";"CHILLEURS AUX BOIS";"45";"45095";"Chilleurs-aux-Bois";"635291,924500004";"6775954,9343";"1417";"";"A4";"10/06/2015";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"27";"°C";"degré Celsius";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450950101_029";"034509501000";"CHILLEURS AUX BOIS";"45";"45095";"Chilleurs-aux-Bois";"635291,924500004";"6775954,9343";"1417";"";"A4";"10/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450950101_029";"034509501000";"CHILLEURS AUX BOIS";"45";"45095";"Chilleurs-aux-Bois";"635291,924500004";"6775954,9343";"1417";"";"A4";"10/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450950101_029";"034509501000";"CHILLEURS AUX BOIS";"45";"45095";"Chilleurs-aux-Bois";"635291,924500004";"6775954,9343";"1417";"";"A4";"10/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450950101_029";"034509501000";"CHILLEURS AUX BOIS";"45";"45095";"Chilleurs-aux-Bois";"635291,924500004";"6775954,9343";"1417";"";"A4";"10/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450950101_029";"034509501000";"CHILLEURS AUX BOIS";"45";"45095";"Chilleurs-aux-Bois";"635291,924500004";"6775954,9343";"1417";"";"A4";"10/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450950101_029";"034509501000";"CHILLEURS AUX BOIS";"45";"45095";"Chilleurs-aux-Bois";"635291,924500004";"6775954,9343";"1417";"";"A4";"10/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,13";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450950101_029";"034509501000";"CHILLEURS AUX BOIS";"45";"45095";"Chilleurs-aux-Bois";"635291,924500004";"6775954,9343";"1417";"";"A4";"10/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,27";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450950101_029";"034509501000";"CHILLEURS AUX BOIS";"45";"45095";"Chilleurs-aux-Bois";"635291,924500004";"6775954,9343";"1417";"";"A4";"10/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450950101_029";"034509501000";"CHILLEURS AUX BOIS";"45";"45095";"Chilleurs-aux-Bois";"635291,924500004";"6775954,9343";"1417";"";"A4";"10/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450950101_029";"034509501000";"CHILLEURS AUX BOIS";"45";"45095";"Chilleurs-aux-Bois";"635291,924500004";"6775954,9343";"1417";"";"A4";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"192,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450950101_029";"034509501000";"CHILLEURS AUX BOIS";"45";"45095";"Chilleurs-aux-Bois";"635291,924500004";"6775954,9343";"1417";"";"A6";"30/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"359,10";"67";"kg";"kilogramme";"";"Correcte"
