"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre électromagnétique  / Préleveur Entrée";"A3";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"321,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre électromagnétique  / Préleveur Entrée";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"311,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre électromagnétique  / Préleveur Entrée";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"407,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre électromagnétique  / Préleveur Entrée";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"296,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre électromagnétique  / Préleveur Entrée";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre électromagnétique  / Préleveur Entrée";"A3";"14/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre électromagnétique  / Préleveur Entrée";"A3";"14/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"460,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre électromagnétique  / Préleveur Entrée";"A3";"14/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"710,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre électromagnétique  / Préleveur Entrée";"A3";"14/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre électromagnétique  / Préleveur Entrée";"A3";"14/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,11";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre électromagnétique  / Préleveur Entrée";"A3";"14/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre électromagnétique  / Préleveur Entrée";"A3";"14/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre électromagnétique  / Préleveur Entrée";"A3";"14/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre électromagnétique  / Préleveur Entrée";"A3";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre électromagnétique  / Préleveur Entrée";"A3";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"267,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre électromagnétique  / Préleveur Entrée";"A3";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"274,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre électromagnétique  / Préleveur Entrée";"A3";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"369,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre électromagnétique  / Préleveur Entrée";"A3";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"382,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre électromagnétique  / Préleveur Entrée";"A3";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"333,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre électromagnétique  / Préleveur Entrée";"A3";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"389,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre électromagnétique  / Préleveur Entrée";"A3";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"367,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre électromagnétique  / Préleveur Entrée";"A3";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"563,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre électromagnétique  / Préleveur Entrée";"A3";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"321,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre électromagnétique  / Préleveur Entrée";"A3";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"393,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre électromagnétique  / Préleveur Entrée";"A3";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"348,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre électromagnétique  / Préleveur Entrée";"A3";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"338,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre électromagnétique  / Préleveur Entrée";"A3";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"335,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre électromagnétique  / Préleveur Entrée";"A3";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"349,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre électromagnétique  / Préleveur Entrée";"A3";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"329,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre électromagnétique  / Préleveur Entrée";"A3";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"317,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Quantité de boues évacuées lors de l'épandage / analyses complètes annuelles";"S6";"02/06/2015";"1115";"Benzo(a)pyrène";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,32";"160";"mg/(kg MS)";"milligramme par kilogramme de matière sèche";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Quantité de boues évacuées lors de l'épandage / analyses complètes annuelles";"S6";"02/06/2015";"1116";"Benzo(b)fluoranthène";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,51";"160";"mg/(kg MS)";"milligramme par kilogramme de matière sèche";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Quantité de boues évacuées lors de l'épandage / analyses complètes annuelles";"S6";"02/06/2015";"1191";"Fluoranthène";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,47";"160";"mg/(kg MS)";"milligramme par kilogramme de matière sèche";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Quantité de boues évacuées lors de l'épandage / analyses complètes annuelles";"S6";"02/06/2015";"1239";"PCB 28";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,02";"160";"mg/(kg MS)";"milligramme par kilogramme de matière sèche";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Quantité de boues évacuées lors de l'épandage / analyses complètes annuelles";"S6";"02/06/2015";"1241";"PCB 52";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,02";"160";"mg/(kg MS)";"milligramme par kilogramme de matière sèche";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Quantité de boues évacuées lors de l'épandage / analyses complètes annuelles";"S6";"02/06/2015";"1242";"PCB 101";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,02";"160";"mg/(kg MS)";"milligramme par kilogramme de matière sèche";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Quantité de boues évacuées lors de l'épandage / analyses complètes annuelles";"S6";"02/06/2015";"1243";"PCB 118";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,02";"160";"mg/(kg MS)";"milligramme par kilogramme de matière sèche";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Quantité de boues évacuées lors de l'épandage / analyses complètes annuelles";"S6";"02/06/2015";"1244";"PCB 138";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,02";"160";"mg/(kg MS)";"milligramme par kilogramme de matière sèche";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Quantité de boues évacuées lors de l'épandage / analyses complètes annuelles";"S6";"02/06/2015";"1245";"PCB 153";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,02";"160";"mg/(kg MS)";"milligramme par kilogramme de matière sèche";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Quantité de boues évacuées lors de l'épandage / analyses complètes annuelles";"S6";"02/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"126,00";"401";"g/(kg MS)";"gramme par kilogramme de matière sèche";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Quantité de boues évacuées lors de l'épandage / analyses complètes annuelles";"S6";"02/06/2015";"1335";"Ammonium";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"22,30";"401";"g/(kg MS)";"gramme par kilogramme de matière sèche";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Quantité de boues évacuées lors de l'épandage / analyses complètes annuelles";"S6";"02/06/2015";"1350";"Phosphore total";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"82,70";"401";"g/(kg MS)";"gramme par kilogramme de matière sèche";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Quantité de boues évacuées lors de l'épandage / analyses complètes annuelles";"S6";"02/06/2015";"1362";"Bore";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"46,00";"283";"mg(B)/kg";"milligramme de bore par kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Quantité de boues évacuées lors de l'épandage / analyses complètes annuelles";"S6";"02/06/2015";"1367";"Potassium";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16,20";"401";"g/(kg MS)";"gramme par kilogramme de matière sèche";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Quantité de boues évacuées lors de l'épandage / analyses complètes annuelles";"S6";"02/06/2015";"1372";"Magnésium";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,46";"401";"g/(kg MS)";"gramme par kilogramme de matière sèche";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Quantité de boues évacuées lors de l'épandage / analyses complètes annuelles";"S6";"02/06/2015";"1374";"Calcium";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"44,40";"401";"g/(kg MS)";"gramme par kilogramme de matière sèche";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Quantité de boues évacuées lors de l'épandage / analyses complètes annuelles";"S6";"02/06/2015";"1382";"Plomb";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"26,30";"160";"mg/(kg MS)";"milligramme par kilogramme de matière sèche";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Quantité de boues évacuées lors de l'épandage / analyses complètes annuelles";"S6";"02/06/2015";"1383";"Zinc";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"633,00";"160";"mg/(kg MS)";"milligramme par kilogramme de matière sèche";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Quantité de boues évacuées lors de l'épandage / analyses complètes annuelles";"S6";"02/06/2015";"1386";"Nickel";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"17,70";"160";"mg/(kg MS)";"milligramme par kilogramme de matière sèche";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Quantité de boues évacuées lors de l'épandage / analyses complètes annuelles";"S6";"02/06/2015";"1387";"Mercure";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,70";"160";"mg/(kg MS)";"milligramme par kilogramme de matière sèche";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Quantité de boues évacuées lors de l'épandage / analyses complètes annuelles";"S6";"02/06/2015";"1388";"Cadmium";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,10";"160";"mg/(kg MS)";"milligramme par kilogramme de matière sèche";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Quantité de boues évacuées lors de l'épandage / analyses complètes annuelles";"S6";"02/06/2015";"1389";"Chrome";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"24,30";"160";"mg/(kg MS)";"milligramme par kilogramme de matière sèche";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Quantité de boues évacuées lors de l'épandage / analyses complètes annuelles";"S6";"02/06/2015";"1392";"Cuivre";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"210,00";"160";"mg/(kg MS)";"milligramme par kilogramme de matière sèche";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Quantité de boues évacuées lors de l'épandage / analyses complètes annuelles";"S6";"02/06/2015";"1434";"Matières Org. VolatileS";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"748,00";"158";"mg/kg";"milligramme par kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Temps de fonctionnement de la pompe + débit retranscrit en masse kg";"S15";"03/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"3,79";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Temps de fonctionnement de la pompe + débit retranscrit en masse kg";"S15";"04/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"4,17";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Temps de fonctionnement de la pompe + débit retranscrit en masse kg";"S15";"10/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"3,13";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Temps de fonctionnement de la pompe + débit retranscrit en masse kg";"S15";"12/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"3,35";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Temps de fonctionnement de la pompe + débit retranscrit en masse kg";"S15";"16/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,79";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Temps de fonctionnement de la pompe + débit retranscrit en masse kg";"S15";"19/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"3,91";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Temps de fonctionnement de la pompe + débit retranscrit en masse kg";"S15";"23/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"3,91";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Temps de fonctionnement de la pompe + débit retranscrit en masse kg";"S15";"30/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"4,46";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Temps de fonctionnement pompe retranscrit en masse réactif introduit en kg";"S14";"03/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"15,29";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Temps de fonctionnement pompe retranscrit en masse réactif introduit en kg";"S14";"04/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"22,51";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Temps de fonctionnement pompe retranscrit en masse réactif introduit en kg";"S14";"05/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"22,51";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Temps de fonctionnement pompe retranscrit en masse réactif introduit en kg";"S14";"06/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"22,51";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Temps de fonctionnement pompe retranscrit en masse réactif introduit en kg";"S14";"07/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"22,51";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Temps de fonctionnement pompe retranscrit en masse réactif introduit en kg";"S14";"08/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"22,51";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Temps de fonctionnement pompe retranscrit en masse réactif introduit en kg";"S14";"09/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"22,51";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Temps de fonctionnement pompe retranscrit en masse réactif introduit en kg";"S14";"10/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"22,51";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Temps de fonctionnement pompe retranscrit en masse réactif introduit en kg";"S14";"11/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"22,51";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Temps de fonctionnement pompe retranscrit en masse réactif introduit en kg";"S14";"12/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"22,51";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Temps de fonctionnement pompe retranscrit en masse réactif introduit en kg";"S14";"13/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"22,51";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Temps de fonctionnement pompe retranscrit en masse réactif introduit en kg";"S14";"14/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"22,51";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Temps de fonctionnement pompe retranscrit en masse réactif introduit en kg";"S14";"15/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"22,51";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Temps de fonctionnement pompe retranscrit en masse réactif introduit en kg";"S14";"16/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"22,51";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Temps de fonctionnement pompe retranscrit en masse réactif introduit en kg";"S14";"17/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"22,51";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Temps de fonctionnement pompe retranscrit en masse réactif introduit en kg";"S14";"18/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"22,51";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Temps de fonctionnement pompe retranscrit en masse réactif introduit en kg";"S14";"19/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"22,51";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Temps de fonctionnement pompe retranscrit en masse réactif introduit en kg";"S14";"20/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"22,51";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Temps de fonctionnement pompe retranscrit en masse réactif introduit en kg";"S14";"21/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"22,51";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Temps de fonctionnement pompe retranscrit en masse réactif introduit en kg";"S14";"22/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"22,51";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Temps de fonctionnement pompe retranscrit en masse réactif introduit en kg";"S14";"23/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"22,51";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Temps de fonctionnement pompe retranscrit en masse réactif introduit en kg";"S14";"24/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"22,61";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Temps de fonctionnement pompe retranscrit en masse réactif introduit en kg";"S14";"25/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"22,51";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Temps de fonctionnement pompe retranscrit en masse réactif introduit en kg";"S14";"26/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"22,51";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Temps de fonctionnement pompe retranscrit en masse réactif introduit en kg";"S14";"27/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"22,51";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Temps de fonctionnement pompe retranscrit en masse réactif introduit en kg";"S14";"28/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"22,51";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Temps de fonctionnement pompe retranscrit en masse réactif introduit en kg";"S14";"29/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"22,51";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Temps de fonctionnement pompe retranscrit en masse réactif introduit en kg";"S14";"30/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"22,51";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Volume boue extraites [MS] boues extraites = quantité en MS";"A6";"03/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"468,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Volume boue extraites [MS] boues extraites = quantité en MS";"A6";"04/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"559,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Volume boue extraites [MS] boues extraites = quantité en MS";"A6";"10/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"377,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Volume boue extraites [MS] boues extraites = quantité en MS";"A6";"12/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"442,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Volume boue extraites [MS] boues extraites = quantité en MS";"A6";"16/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"496,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Volume boue extraites [MS] boues extraites = quantité en MS";"A6";"19/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"624,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Volume boue extraites [MS] boues extraites = quantité en MS";"A6";"23/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"576,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Volume boue extraites [MS] boues extraites = quantité en MS";"A6";"30/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"688,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Volume évacué";"S11";"10/06/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"2000,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A3";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"219,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A3";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"232,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A3";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"216,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A3";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A3";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"242,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A3";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"234,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A3";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"241,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A3";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"234,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A3";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"221,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"236,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A3";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A3";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A3";"16/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"255,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A3";"16/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A3";"16/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"448,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A3";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"192,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A3";"16/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
