"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"A2";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"A2";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"A2";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"A2";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"A2";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"A2";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"A3";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,60";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"A3";"01/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"A3";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,70";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"A3";"02/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"A3";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,70";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"A3";"03/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"A3";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,40";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"A3";"04/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"A3";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"A3";"05/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"A3";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,30";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"A3";"06/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"A3";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"A3";"07/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"A3";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,10";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"A3";"08/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"A3";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"A3";"09/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,10";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"A3";"10/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,30";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"A3";"11/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"A3";"12/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,60";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"A3";"13/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"A3";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,60";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"A3";"14/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"A3";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"A3";"15/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"A3";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,60";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"A3";"16/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"A3";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"A3";"17/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"A3";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"A3";"18/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"A3";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"A3";"19/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"A3";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"A3";"20/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"A3";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,70";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"A3";"21/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"A3";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"A3";"22/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"A3";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"A3";"23/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"A3";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"A3";"24/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"A3";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,70";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"A3";"25/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"A3";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"A3";"26/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"A3";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"A3";"27/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"A3";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,60";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"A3";"28/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"A3";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"A3";"29/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"A3";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"A3";"30/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"A4";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,60";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"A4";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,70";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"A4";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,70";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"A4";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,40";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"A4";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"A4";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,30";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"A4";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"A4";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,10";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"A4";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"A4";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,10";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"A4";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,30";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"A4";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"A4";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,60";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"A4";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,60";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"A4";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"A4";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,60";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"A4";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"A4";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"A4";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"A4";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"A4";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,70";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"A4";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"A4";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"A4";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"A4";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,70";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"A4";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"A4";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"A4";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,60";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"A4";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"A4";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"S11";"29/06/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"20,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"S14";"01/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,20";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"S14";"02/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,20";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"S14";"03/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,20";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"S14";"04/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,20";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"S14";"05/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,20";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"S14";"06/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,20";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"S14";"07/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,20";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"S14";"08/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,20";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"S14";"09/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,20";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"S14";"10/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,20";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"S14";"11/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,20";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"S14";"12/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,20";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"S14";"13/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,20";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"S14";"14/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,20";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"S14";"15/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,20";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"S14";"16/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,20";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"S14";"17/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,20";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"S14";"18/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,20";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"S14";"19/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,20";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"S14";"20/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,20";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"S14";"21/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,20";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"S14";"22/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,20";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"S14";"23/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,20";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"S14";"24/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,20";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"S14";"25/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,20";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"S14";"26/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,20";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"S14";"27/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,20";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"S14";"28/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,20";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"S14";"29/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,20";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"S14";"30/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,20";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A2";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A2";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A2";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A2";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A2";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A2";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A2";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A2";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A2";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A2";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A2";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A2";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A2";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A2";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A2";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A2";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A2";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
