"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A4";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1786,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A4";"28/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A4";"28/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A4";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1406,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A4";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1838,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A4";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1771,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S10";"30/06/2015";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"560,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S11";"30/06/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"2820,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S12";"01/06/2015";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"34000,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S12";"01/06/2015";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"9400,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S12";"01/06/2015";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"44400,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S12";"01/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1109,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S12";"01/06/2015";"1335";"Ammonium";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"232,37";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S12";"01/06/2015";"1339";"Nitrites";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,01";"171";"mg(NO2)/L";"milligramme de nitrite par litre";"0,00";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S12";"01/06/2015";"1340";"Nitrates";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1,02";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"0,23";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S12";"01/06/2015";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"475,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S12";"01/06/2015";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1109,93";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S12";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S12";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S12";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S12";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S12";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S12";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S12";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S12";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S12";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S12";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S12";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S12";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S12";"16/06/2015";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"12000,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S12";"16/06/2015";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3910,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S12";"16/06/2015";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"26560,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S12";"16/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"953,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S12";"16/06/2015";"1335";"Ammonium";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"239,28";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S12";"16/06/2015";"1339";"Nitrites";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,01";"171";"mg(NO2)/L";"milligramme de nitrite par litre";"0,00";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S12";"16/06/2015";"1340";"Nitrates";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1,02";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"0,23";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S12";"16/06/2015";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"338,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S12";"16/06/2015";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"953,93";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S12";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S12";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S12";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S12";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S12";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S12";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S12";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S12";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S12";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S12";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S12";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S12";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S12";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S14";"30/06/2015";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"8840,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S15";"30/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"780,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S4";"01/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"221,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S4";"01/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1246,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S4";"02/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"111,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S4";"02/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"582,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S4";"03/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"97,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S4";"03/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"469,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S4";"04/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"96,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S4";"04/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"488,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S4";"05/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"98,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S4";"05/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"521,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S4";"08/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"235,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S4";"08/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1250,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S4";"09/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"106,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S4";"09/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"555,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S4";"10/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"96,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S4";"10/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"495,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S4";"12/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"139,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S4";"12/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"695,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S4";"15/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"176,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S4";"15/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1021,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S4";"16/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"90,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S4";"16/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"479,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S4";"17/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"80,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S4";"17/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"387,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S4";"18/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"110,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S4";"18/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"552,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S4";"19/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"96,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S4";"19/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"499,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S4";"22/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"212,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S4";"22/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1094,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S4";"23/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"22,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S4";"23/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"114,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S4";"24/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"82,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S4";"24/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"435,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S4";"25/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"113,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S4";"25/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"610,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S4";"26/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"117,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S4";"26/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"629,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S4";"29/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"219,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S4";"29/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1174,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S4";"30/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"212,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S4";"30/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"568,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S6";"02/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2090,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S6";"05/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1970,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S6";"09/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2030,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S6";"12/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2050,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S6";"16/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2010,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S6";"19/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2080,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S6";"23/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1920,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S6";"26/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1950,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S6";"30/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2040,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A3";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,30";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A3";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,30";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A3";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,30";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A3";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,30";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A3";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,30";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A3";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,30";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A3";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,30";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A3";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,30";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A3";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,30";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,30";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,30";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A3";"11/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Incertaine"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,30";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,30";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A3";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,30";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A3";"14/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Incertaine"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A3";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,30";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A3";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,30";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A3";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,30";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A3";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,30";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A3";"18/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Incertaine"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A3";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,30";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A3";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,30";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A3";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,30";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A3";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,30";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A3";"22/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";"Incertaine"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A3";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,30";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A3";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,30";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
