"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"18/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"208,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"20/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"214,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"214,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"22/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"192,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"24/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"175,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"182,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A4";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"217,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A4";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"217,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A4";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A4";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"209,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A4";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A4";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"218,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A4";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A4";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A4";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"218,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A4";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A4";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"211,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A4";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A4";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"193,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A4";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"217,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A4";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"198,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A4";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"192,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A4";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"202,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A4";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"218,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A4";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A4";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"208,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A4";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"214,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A4";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"214,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A4";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"192,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A4";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A4";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A4";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A4";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"175,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A4";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"182,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A4";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A4";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"S4";"30/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"66,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"S4";"30/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1301,30";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452930101_029";"034529301000";"ST MAURICE SUR FESSARD";"45";"45293";"Saint-Maurice-sur-Fessard";"671947,753600001";"6765587,2046";"450";"";"A3";"30/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1430,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452930101_029";"034529301000";"ST MAURICE SUR FESSARD";"45";"45293";"Saint-Maurice-sur-Fessard";"671947,753600001";"6765587,2046";"450";"";"A6";"30/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"276,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"191,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"01/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"01/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"02/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"03/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"04/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"175,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"05/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"182,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"06/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"07/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"08/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"176,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"09/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"10/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"11/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"12/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"158,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"13/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"14/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"15/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"15/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"15/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"993,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"15/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"16/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"17/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"18/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"19/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"20/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"21/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"22/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"176,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"23/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"23/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"24/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"175,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"25/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"26/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"27/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"28/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"29/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"185,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A3";"30/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A4";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"204,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A4";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"182,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A4";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A4";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A4";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A4";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"188,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A4";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A4";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A4";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A4";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A4";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A4";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A4";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A4";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A4";"15/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A4";"15/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A4";"15/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A4";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A4";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A4";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
