"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A4";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"175,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A4";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A4";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A4";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A4";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A4";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"181,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A4";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A4";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A4";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"158,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A4";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A4";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A4";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A4";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"176,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A6";"30/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1702,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"S11";"30/06/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"121,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"S4";"30/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"461,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"S4";"30/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1702,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453120201_029";"034531202000";"SOLTERRE HAMEAU DE LA COMMODITE";"45";"45312";"Solterre";"680863,221900001";"6757948,8036";"400";"";"A3";"30/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"258,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453120201_029";"034531202000";"SOLTERRE HAMEAU DE LA COMMODITE";"45";"45312";"Solterre";"680863,221900001";"6757948,8036";"400";"";"A6";"30/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A3";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A3";"01/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A3";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"185,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A3";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A3";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A3";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"186,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A3";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A3";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"178,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A3";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A3";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A3";"10/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A3";"10/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"330,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A3";"10/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"643,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A3";"10/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A3";"10/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,11";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A3";"10/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,08";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A3";"10/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A3";"10/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A3";"10/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,18";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A3";"12/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A3";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A3";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A3";"15/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A3";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A3";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A3";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A3";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A3";"19/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A3";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"173,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A3";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A3";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"175,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A3";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A3";"23/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A3";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A3";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A3";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A3";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A3";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A3";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A3";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A3";"30/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"7191,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A4";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A4";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"185,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A4";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A4";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A4";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"186,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A4";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A4";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"178,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A4";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A4";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A4";"10/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A4";"10/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A4";"10/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A4";"10/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A4";"10/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A4";"10/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,29";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A4";"10/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A4";"10/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A4";"10/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,39";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A4";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A4";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A4";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A4";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A4";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A4";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A4";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A4";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A4";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A4";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A4";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"173,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A4";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A4";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"175,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A4";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A4";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A4";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A4";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A4";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A4";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A4";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A4";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A6";"30/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2538,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"S14";"30/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1433,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453450101_029";"034534501000";"VIMORY";"45";"45345";"Vimory";"676116,031599998";"6760595,6797";"1083";"";"A3";"30/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"4997,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453450101_029";"034534501000";"VIMORY";"45";"45345";"Vimory";"676116,031599998";"6760595,6797";"1083";"";"A6";"30/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"710,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453450101_029";"034534501000";"VIMORY";"45";"45345";"Vimory";"676116,031599998";"6760595,6797";"1083";"";"S14";"30/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"220,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453450101_029";"034534501000";"VIMORY";"45";"45345";"Vimory";"676116,031599998";"6760595,6797";"1083";"";"S4";"30/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"186,84";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453450101_029";"034534501000";"VIMORY";"45";"45345";"Vimory";"676116,031599998";"6760595,6797";"1083";"";"S4";"30/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"710,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453450201_029";"034534502000";"VIMORY HAMEAU LES GRANDES VEUVES";"45";"45345";"Vimory";"675886,4344";"6762939,7959";"50";"";"A3";"30/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453450201_029";"034534502000";"VIMORY HAMEAU LES GRANDES VEUVES";"45";"45345";"Vimory";"675886,4344";"6762939,7959";"50";"";"A6";"30/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4630_029";"036000201000";"ABBECOURT";"60";"60002";"Abbecourt";"639764,412900001";"6920143,1902";"1500";"";"A3";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4630_029";"036000201000";"ABBECOURT";"60";"60002";"Abbecourt";"639764,412900001";"6920143,1902";"1500";"";"A3";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4630_029";"036000201000";"ABBECOURT";"60";"60002";"Abbecourt";"639764,412900001";"6920143,1902";"1500";"";"A3";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4630_029";"036000201000";"ABBECOURT";"60";"60002";"Abbecourt";"639764,412900001";"6920143,1902";"1500";"";"A3";"03/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4630_029";"036000201000";"ABBECOURT";"60";"60002";"Abbecourt";"639764,412900001";"6920143,1902";"1500";"";"A3";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4630_029";"036000201000";"ABBECOURT";"60";"60002";"Abbecourt";"639764,412900001";"6920143,1902";"1500";"";"A3";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4630_029";"036000201000";"ABBECOURT";"60";"60002";"Abbecourt";"639764,412900001";"6920143,1902";"1500";"";"A3";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4630_029";"036000201000";"ABBECOURT";"60";"60002";"Abbecourt";"639764,412900001";"6920143,1902";"1500";"";"A3";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4630_029";"036000201000";"ABBECOURT";"60";"60002";"Abbecourt";"639764,412900001";"6920143,1902";"1500";"";"A3";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4630_029";"036000201000";"ABBECOURT";"60";"60002";"Abbecourt";"639764,412900001";"6920143,1902";"1500";"";"A3";"08/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4630_029";"036000201000";"ABBECOURT";"60";"60002";"Abbecourt";"639764,412900001";"6920143,1902";"1500";"";"A3";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4630_029";"036000201000";"ABBECOURT";"60";"60002";"Abbecourt";"639764,412900001";"6920143,1902";"1500";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4630_029";"036000201000";"ABBECOURT";"60";"60002";"Abbecourt";"639764,412900001";"6920143,1902";"1500";"";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4630_029";"036000201000";"ABBECOURT";"60";"60002";"Abbecourt";"639764,412900001";"6920143,1902";"1500";"";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4630_029";"036000201000";"ABBECOURT";"60";"60002";"Abbecourt";"639764,412900001";"6920143,1902";"1500";"";"A3";"12/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4630_029";"036000201000";"ABBECOURT";"60";"60002";"Abbecourt";"639764,412900001";"6920143,1902";"1500";"";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4630_029";"036000201000";"ABBECOURT";"60";"60002";"Abbecourt";"639764,412900001";"6920143,1902";"1500";"";"A3";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4630_029";"036000201000";"ABBECOURT";"60";"60002";"Abbecourt";"639764,412900001";"6920143,1902";"1500";"";"A3";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4630_029";"036000201000";"ABBECOURT";"60";"60002";"Abbecourt";"639764,412900001";"6920143,1902";"1500";"";"A3";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4630_029";"036000201000";"ABBECOURT";"60";"60002";"Abbecourt";"639764,412900001";"6920143,1902";"1500";"";"A3";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4630_029";"036000201000";"ABBECOURT";"60";"60002";"Abbecourt";"639764,412900001";"6920143,1902";"1500";"";"A3";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4630_029";"036000201000";"ABBECOURT";"60";"60002";"Abbecourt";"639764,412900001";"6920143,1902";"1500";"";"A3";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4630_029";"036000201000";"ABBECOURT";"60";"60002";"Abbecourt";"639764,412900001";"6920143,1902";"1500";"";"A3";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4630_029";"036000201000";"ABBECOURT";"60";"60002";"Abbecourt";"639764,412900001";"6920143,1902";"1500";"";"A3";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4630_029";"036000201000";"ABBECOURT";"60";"60002";"Abbecourt";"639764,412900001";"6920143,1902";"1500";"";"A3";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4630_029";"036000201000";"ABBECOURT";"60";"60002";"Abbecourt";"639764,412900001";"6920143,1902";"1500";"";"A3";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4630_029";"036000201000";"ABBECOURT";"60";"60002";"Abbecourt";"639764,412900001";"6920143,1902";"1500";"";"A3";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
