"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"11/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"11/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,70";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"11/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"11/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,27";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"11/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,42";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"11/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"11/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,37";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"11/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"11/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,84";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"255865,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"12/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"12/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"12/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"12/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,36";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"12/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"12/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,09";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"12/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,53";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"12/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"12/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,98";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"252420,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"13/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"13/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"13/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"13/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,77";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"13/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,39";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"13/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,12";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"13/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,14";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"13/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"13/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"255250,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"14/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"14/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"14/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"14/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,31";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"14/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,49";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"14/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"14/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,31";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"14/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"14/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,82";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"250005,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"15/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"15/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,10";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"15/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"15/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,15";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"15/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,35";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"15/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,07";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"15/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,56";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"15/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"15/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,78";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"244620,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"16/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"16/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"16/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"16/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,09";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"16/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,36";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"16/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,29";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"16/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,48";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"16/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"16/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,86";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"257420,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"17/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"17/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"17/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"17/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,28";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"17/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,38";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"17/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,26";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"17/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,36";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"17/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"17/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"272695,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"18/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"18/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"18/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"18/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,39";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"18/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,38";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"18/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,17";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"18/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,76";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"18/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"18/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,32";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"264815,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"19/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"19/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,80";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"19/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"19/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"19/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,34";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"19/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"19/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,79";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"19/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"19/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,88";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"260685,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"20/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"20/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"20/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"20/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,92";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"20/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"20/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,19";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"20/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,28";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"20/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"20/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,39";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"253945,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"21/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"21/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,50";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"21/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"21/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,29";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"21/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,44";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"21/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,24";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"21/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,31";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"21/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"21/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,84";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"251580,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"22/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,50";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"22/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"22/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"22/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,13";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"22/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"22/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,13";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"22/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"22/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,34";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"22/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,97";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"263275,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"23/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,30";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"23/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"23/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"23/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,08";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"23/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,41";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"23/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"23/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,09";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"23/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"23/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,23";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"251720,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"24/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,30";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"24/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,90";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"24/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"24/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"24/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"24/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,75";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
