"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"A4";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"762,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"A4";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"624,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"A4";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"614,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"A4";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1065,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"A4";"23/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"A4";"23/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"A4";"23/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"A4";"23/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"A4";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"686,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"A4";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"694,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"A4";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"703,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"A4";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"683,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"A4";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"621,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"A4";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"603,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"A4";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"645,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"A4";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"657,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"A6";"01/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1055,70";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"A6";"02/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"972,90";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"A6";"03/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1150,56";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"A6";"04/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1028,96";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"A6";"09/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1177,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"A6";"10/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"940,04";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"A6";"11/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1259,76";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"A6";"12/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1320,90";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"A6";"13/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1292,34";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"A6";"15/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"749,92";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"A6";"20/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"68,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"A6";"21/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"144,48";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"A6";"22/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"151,36";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"A6";"23/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"151,36";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"A6";"24/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"137,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"A6";"25/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"839,52";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"A6";"26/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"508,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"A6";"29/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1034,56";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"A6";"30/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"59,36";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S1";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"639,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S1";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"687,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S1";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"694,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S1";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"679,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S1";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"660,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S1";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"509,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S1";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"515,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S1";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"617,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S1";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"661,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S1";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"698,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S1";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"389,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S1";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"733,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S1";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"644,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S1";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"618,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S1";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"625,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S1";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"688,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S1";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"743,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S1";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"715,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S1";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"743,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S1";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"597,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S1";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"599,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S1";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1035,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S1";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"647,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S1";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"702,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S1";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"710,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S1";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"696,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S1";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"602,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S1";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"609,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S1";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"628,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S1";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"651,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S14";"30/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"590,57";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S15";"01/06/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"562,50";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S15";"02/06/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"475,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S15";"03/06/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"550,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S15";"04/06/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"483,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S15";"09/06/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"550,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S15";"10/06/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"575,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S15";"11/06/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"575,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S15";"12/06/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"733,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S15";"13/06/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"650,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S15";"15/06/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"425,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S15";"25/06/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"400,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S15";"26/06/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"233,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S15";"29/06/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"483,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S15";"30/06/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"20,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S15";"30/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"700,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S4";"01/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"135,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S4";"01/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1055,70";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S4";"02/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"115,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S4";"02/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"972,90";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S4";"03/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"136,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S4";"03/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1150,56";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S4";"04/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"118,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S4";"04/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1028,96";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S4";"09/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"135,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S4";"09/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1177,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S4";"10/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"142,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S4";"10/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"940,04";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S4";"11/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"181,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S4";"11/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1259,76";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S4";"12/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"185,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S4";"12/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1320,90";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S4";"13/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"181,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S4";"13/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1292,34";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S4";"15/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"109,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S4";"15/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"749,92";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S4";"20/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S4";"20/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"68,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S4";"21/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S4";"21/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"144,48";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S4";"22/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"22,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S4";"22/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"151,36";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S4";"23/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"22,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S4";"23/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"151,36";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S4";"24/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S4";"24/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"137,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S4";"25/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"99,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S4";"25/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"839,52";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S4";"26/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"60,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S4";"26/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"508,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S4";"29/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"122,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S4";"29/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1034,56";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S4";"30/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S4";"30/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"59,36";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S9";"02/06/2015";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"7,56";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"01/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"304,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"01/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"745,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"786,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"01/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"673,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"02/06/2015";"1449";"Escherichia coli";"Quantitatif";"3";"Eau";"23";"Eau brute";"277760000,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"763,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"02/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,70";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"02/06/2015";"6455";"Entero";"Quantitatif";"3";"Eau";"23";"Eau brute";"116480000,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"780,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"797,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"781,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"881,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"07/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"07/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"394,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
