"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"A3";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1657,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"A3";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2118,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"A3";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2141,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"A3";"24/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"430,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"A3";"24/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"A3";"24/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"808,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"A3";"24/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"A3";"24/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,99";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"A3";"24/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,47";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"A3";"24/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,84";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"A3";"24/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,09";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"A3";"24/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"A3";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2174,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"A3";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1948,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"A3";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1701,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"A3";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1528,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"A3";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1512,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"A3";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1806,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"A3";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1973,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"A4";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1794,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"A4";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1808,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"A4";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1763,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"A4";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1741,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"A4";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1606,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"A4";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1318,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"A4";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1253,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"A4";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1464,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"A4";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1632,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"A4";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1735,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"A4";"11/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"A4";"11/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"5,00";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"A4";"11/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"A4";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1856,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"A4";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1983,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"A4";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1330,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"A4";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1558,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"A4";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1777,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"A4";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1750,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"A4";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1892,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"A4";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1780,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"A4";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1539,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"A4";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1336,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"A4";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1373,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"A4";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1895,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"A4";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1809,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"A4";"24/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"A4";"24/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"5,00";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"A4";"24/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"A4";"24/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"A4";"24/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,26";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"A4";"24/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,15";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"A4";"24/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,93";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"A4";"24/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,41";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"A4";"24/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"A4";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1828,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"A4";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1715,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"A4";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1573,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"A4";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1345,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"A4";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1268,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"A4";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1516,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"A4";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1668,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"S4";"01/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"100,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"S4";"01/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"940,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"S4";"02/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"110,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"S4";"02/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1221,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"S4";"03/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"116,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"S4";"03/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1148,40";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"S4";"04/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"77,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"S4";"04/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"762,30";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"S4";"05/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"151,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"S4";"05/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1540,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"S4";"06/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"103,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"S4";"06/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1050,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"S4";"07/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"106,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"S4";"07/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1081,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"S4";"08/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"105,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"S4";"08/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1071,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"S4";"09/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"103,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"S4";"09/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1133,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"S4";"10/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"101,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"S4";"10/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1100,90";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"S4";"11/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"101,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"S4";"11/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1100,90";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"S4";"12/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"102,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"S4";"12/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1060,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"S4";"13/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"101,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"S4";"13/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1020,10";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"S4";"14/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"102,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"S4";"14/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1030,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"S4";"15/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"103,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"S4";"15/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1019,70";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"S4";"16/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"101,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"S4";"16/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1060,50";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"S4";"17/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"101,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"S4";"17/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1060,50";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"S4";"18/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"104,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"S4";"18/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1050,40";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"S4";"19/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"102,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"S4";"19/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1050,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"S4";"20/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"103,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"S4";"20/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1050,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"S4";"21/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"100,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"S4";"21/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1020,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"S4";"22/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"101,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"S4";"22/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1030,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"S4";"23/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"103,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"S4";"23/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"988,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"S4";"24/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"103,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"S4";"24/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1040,30";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"S4";"25/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"103,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"S4";"25/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1122,70";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"S4";"26/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"103,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"S4";"26/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1050,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"S4";"27/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"102,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"S4";"27/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1009,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"S4";"28/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"103,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"S4";"28/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1019,70";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"S4";"29/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"92,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"S4";"29/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"883,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"S4";"30/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"88,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"S4";"30/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"827,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501590101_029";"035015901000";"DANGY";"50";"50159";"Dangy";"392009,648000002";"6890916,752";"600";"";"A3";"16/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"162";"mg/L";"milligramme par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501590101_029";"035015901000";"DANGY";"50";"50159";"Dangy";"392009,648000002";"6890916,752";"600";"";"A3";"16/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501590101_029";"035015901000";"DANGY";"50";"50159";"Dangy";"392009,648000002";"6890916,752";"600";"";"A3";"16/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"831,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501590101_029";"035015901000";"DANGY";"50";"50159";"Dangy";"392009,648000002";"6890916,752";"600";"";"A3";"16/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501590101_029";"035015901000";"DANGY";"50";"50159";"Dangy";"392009,648000002";"6890916,752";"600";"";"A3";"16/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,79";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501590101_029";"035015901000";"DANGY";"50";"50159";"Dangy";"392009,648000002";"6890916,752";"600";"";"A3";"16/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501590101_029";"035015901000";"DANGY";"50";"50159";"Dangy";"392009,648000002";"6890916,752";"600";"";"A3";"16/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501590101_029";"035015901000";"DANGY";"50";"50159";"Dangy";"392009,648000002";"6890916,752";"600";"";"A3";"16/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,46";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501590101_029";"035015901000";"DANGY";"50";"50159";"Dangy";"392009,648000002";"6890916,752";"600";"";"A3";"16/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501590101_029";"035015901000";"DANGY";"50";"50159";"Dangy";"392009,648000002";"6890916,752";"600";"";"A3";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,40";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501590101_029";"035015901000";"DANGY";"50";"50159";"Dangy";"392009,648000002";"6890916,752";"600";"";"A3";"16/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501590101_029";"035015901000";"DANGY";"50";"50159";"Dangy";"392009,648000002";"6890916,752";"600";"";"A4";"16/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"162";"mg/L";"milligramme par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501590101_029";"035015901000";"DANGY";"50";"50159";"Dangy";"392009,648000002";"6890916,752";"600";"";"A4";"16/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501590101_029";"035015901000";"DANGY";"50";"50159";"Dangy";"392009,648000002";"6890916,752";"600";"";"A4";"16/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501590101_029";"035015901000";"DANGY";"50";"50159";"Dangy";"392009,648000002";"6890916,752";"600";"";"A4";"16/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501590101_029";"035015901000";"DANGY";"50";"50159";"Dangy";"392009,648000002";"6890916,752";"600";"";"A4";"16/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,19";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
