"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Débitmètre électromagnétique en entrée station installé en juillet 2010";"A3";"10/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,12";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Débitmètre électromagnétique en entrée station installé en juillet 2010";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1019,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Débitmètre électromagnétique en entrée station installé en juillet 2010";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1042,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Débitmètre électromagnétique en entrée station installé en juillet 2010";"A3";"11/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,50";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Débitmètre électromagnétique en entrée station installé en juillet 2010";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2109,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Débitmètre électromagnétique en entrée station installé en juillet 2010";"A3";"12/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,10";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Débitmètre électromagnétique en entrée station installé en juillet 2010";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"924,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Débitmètre électromagnétique en entrée station installé en juillet 2010";"A3";"13/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Débitmètre électromagnétique en entrée station installé en juillet 2010";"A3";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"887,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Débitmètre électromagnétique en entrée station installé en juillet 2010";"A3";"14/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Débitmètre électromagnétique en entrée station installé en juillet 2010";"A3";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"975,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Débitmètre électromagnétique en entrée station installé en juillet 2010";"A3";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"970,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Débitmètre électromagnétique en entrée station installé en juillet 2010";"A3";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"956,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Débitmètre électromagnétique en entrée station installé en juillet 2010";"A3";"17/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Débitmètre électromagnétique en entrée station installé en juillet 2010";"A3";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"986,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Débitmètre électromagnétique en entrée station installé en juillet 2010";"A3";"18/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Débitmètre électromagnétique en entrée station installé en juillet 2010";"A3";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"968,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Débitmètre électromagnétique en entrée station installé en juillet 2010";"A3";"19/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Débitmètre électromagnétique en entrée station installé en juillet 2010";"A3";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"868,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Débitmètre électromagnétique en entrée station installé en juillet 2010";"A3";"20/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Débitmètre électromagnétique en entrée station installé en juillet 2010";"A3";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"805,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Débitmètre électromagnétique en entrée station installé en juillet 2010";"A3";"21/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Débitmètre électromagnétique en entrée station installé en juillet 2010";"A3";"22/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"1010,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Débitmètre électromagnétique en entrée station installé en juillet 2010";"A3";"22/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1437,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Débitmètre électromagnétique en entrée station installé en juillet 2010";"A3";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"977,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Débitmètre électromagnétique en entrée station installé en juillet 2010";"A3";"22/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Débitmètre électromagnétique en entrée station installé en juillet 2010";"A3";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1169,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Débitmètre électromagnétique en entrée station installé en juillet 2010";"A3";"23/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Débitmètre électromagnétique en entrée station installé en juillet 2010";"A3";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"965,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Débitmètre électromagnétique en entrée station installé en juillet 2010";"A3";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"957,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Débitmètre électromagnétique en entrée station installé en juillet 2010";"A3";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"957,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Débitmètre électromagnétique en entrée station installé en juillet 2010";"A3";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"863,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Débitmètre électromagnétique en entrée station installé en juillet 2010";"A3";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"774,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Débitmètre électromagnétique en entrée station installé en juillet 2010";"A3";"28/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Débitmètre électromagnétique en entrée station installé en juillet 2010";"A3";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"924,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Débitmètre électromagnétique en entrée station installé en juillet 2010";"A3";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"929,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Débitmètre électromagnétique en entrée station installé en juillet 2010";"A3";"30/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"28625,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Estimation de la quantité de refus de dégrillage produit en fonction du nombre de poubelles mises dans la benne de stockage des déchets chaque mois.";"S11";"30/06/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"300,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Mesure du débit d'eau traitée par sonde ultrasons.";"A4";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Mesure du débit d'eau traitée par sonde ultrasons.";"A4";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1190,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Mesure du débit d'eau traitée par sonde ultrasons.";"A4";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1020,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Mesure du débit d'eau traitée par sonde ultrasons.";"A4";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1063,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Mesure du débit d'eau traitée par sonde ultrasons.";"A4";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1045,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Mesure du débit d'eau traitée par sonde ultrasons.";"A4";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"811,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Mesure du débit d'eau traitée par sonde ultrasons.";"A4";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"679,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Mesure du débit d'eau traitée par sonde ultrasons.";"A4";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"983,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Mesure du débit d'eau traitée par sonde ultrasons.";"A4";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"984,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Mesure du débit d'eau traitée par sonde ultrasons.";"A4";"10/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Mesure du débit d'eau traitée par sonde ultrasons.";"A4";"10/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Mesure du débit d'eau traitée par sonde ultrasons.";"A4";"10/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Mesure du débit d'eau traitée par sonde ultrasons.";"A4";"10/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Mesure du débit d'eau traitée par sonde ultrasons.";"A4";"10/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,71";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Mesure du débit d'eau traitée par sonde ultrasons.";"A4";"10/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Mesure du débit d'eau traitée par sonde ultrasons.";"A4";"10/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,18";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Mesure du débit d'eau traitée par sonde ultrasons.";"A4";"10/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,65";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Mesure du débit d'eau traitée par sonde ultrasons.";"A4";"10/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Mesure du débit d'eau traitée par sonde ultrasons.";"A4";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1074,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Mesure du débit d'eau traitée par sonde ultrasons.";"A4";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1171,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Mesure du débit d'eau traitée par sonde ultrasons.";"A4";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2450,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Mesure du débit d'eau traitée par sonde ultrasons.";"A4";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"959,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Mesure du débit d'eau traitée par sonde ultrasons.";"A4";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"956,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Mesure du débit d'eau traitée par sonde ultrasons.";"A4";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1076,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Mesure du débit d'eau traitée par sonde ultrasons.";"A4";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"953,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Mesure du débit d'eau traitée par sonde ultrasons.";"A4";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1104,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Mesure du débit d'eau traitée par sonde ultrasons.";"A4";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Mesure du débit d'eau traitée par sonde ultrasons.";"A4";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"935,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Mesure du débit d'eau traitée par sonde ultrasons.";"A4";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"802,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Mesure du débit d'eau traitée par sonde ultrasons.";"A4";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"781,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Mesure du débit d'eau traitée par sonde ultrasons.";"A4";"22/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Mesure du débit d'eau traitée par sonde ultrasons.";"A4";"22/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Mesure du débit d'eau traitée par sonde ultrasons.";"A4";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"869,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Mesure du débit d'eau traitée par sonde ultrasons.";"A4";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1279,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Mesure du débit d'eau traitée par sonde ultrasons.";"A4";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"841,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Mesure du débit d'eau traitée par sonde ultrasons.";"A4";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"939,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Mesure du débit d'eau traitée par sonde ultrasons.";"A4";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"942,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Mesure du débit d'eau traitée par sonde ultrasons.";"A4";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"759,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Mesure du débit d'eau traitée par sonde ultrasons.";"A4";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"696,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Mesure du débit d'eau traitée par sonde ultrasons.";"A4";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"953,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Mesure du débit d'eau traitée par sonde ultrasons.";"A4";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"977,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Traitement des boues par épaississeur puis tambour d'égouttage. Boues produites en amont de l'épaississeur, boues évacuées en épandage agricole.";"A6";"30/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10967,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"";"S12";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"168,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"";"S14";"30/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2145,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"";"S2";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"";"S2";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1190,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"";"S2";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1020,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"";"S2";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1063,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"";"S2";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1045,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"";"S2";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"811,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"";"S2";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"679,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"";"S2";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"983,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"";"S2";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"984,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"";"S2";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1074,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"";"S2";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1171,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"";"S2";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2450,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"";"S2";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"959,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"";"S2";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"956,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"";"S2";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1076,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"";"S2";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"953,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"";"S2";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1104,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"";"S2";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"";"S2";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"935,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"";"S2";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"802,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"";"S2";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"781,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"";"S2";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"869,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"";"S2";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1279,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"";"S2";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"841,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"";"S2";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"939,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"";"S2";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"942,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"";"S2";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"759,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"";"S2";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"696,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"";"S2";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"953,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"";"S2";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"977,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"";"S7";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"10,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A3";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A3";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A3";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"175,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A3";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"232,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A3";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"294,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A3";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"286,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A3";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"271,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
