"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A3";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"316,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A3";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"322,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"333,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"341,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A3";"11/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"869,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A3";"12/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"447,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A3";"13/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A3";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1478,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A3";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1173,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A3";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"394,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A3";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"374,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A3";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"374,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A3";"18/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A3";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"354,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A3";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"312,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A3";"20/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A3";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"306,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A3";"22/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A3";"22/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A3";"22/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"678,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A3";"22/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A3";"22/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A3";"22/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,08";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A3";"22/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,18";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A3";"22/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,56";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A3";"22/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,26";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A3";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"391,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A3";"22/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A3";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"329,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A3";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"316,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A3";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"323,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A3";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"301,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A3";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"285,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A3";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"262,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A3";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"312,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A3";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"311,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A4";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"701,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A4";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1548,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A4";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2403,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A4";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1412,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A4";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1465,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A4";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1870,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A4";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"990,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A4";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1158,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A4";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2221,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A4";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2297,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A4";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1791,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A4";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2176,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A4";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1890,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A4";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2402,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A4";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2402,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A4";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2297,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A4";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2376,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A4";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2369,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A4";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2368,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A4";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2402,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A4";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2402,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A4";"22/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A4";"22/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"5,00";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A4";"22/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A4";"22/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A4";"22/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,69";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A4";"22/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,16";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A4";"22/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,76";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A4";"22/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,39";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A4";"22/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,52";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A4";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"403,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A4";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1635,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A4";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1190,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A4";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"610,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A4";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"379,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A4";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"655,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A4";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"349,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A4";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"507,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A4";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"460,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A5";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A5";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"631,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A5";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A5";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"228,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A5";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A5";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"S11";"30/06/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"200,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"S14";"01/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"28,25";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"S14";"02/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"28,25";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"S14";"03/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"25,35";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"S14";"04/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"33,61";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"S14";"05/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"42,59";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"S14";"06/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"41,43";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"S14";"07/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"39,26";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"S14";"08/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"45,78";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"S14";"09/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"46,65";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"S14";"10/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"48,24";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"S14";"11/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"49,40";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"S14";"12/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"125,89";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"S14";"13/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"64,75";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"S14";"14/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"214,11";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"S14";"15/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"169,93";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"S14";"16/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"57,08";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"S14";"17/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"54,18";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"S14";"18/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"54,18";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"S14";"19/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"51,28";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"S14";"20/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"45,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"S14";"21/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"44,33";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"S14";"22/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"56,64";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"S14";"23/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"47,66";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"S14";"24/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"45,78";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"S14";"25/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"46,79";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"S14";"26/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"43,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"S14";"27/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"41,29";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"S14";"28/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"37,95";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"S14";"29/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"45,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"S14";"30/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"45,05";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"S4";"30/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1563,24";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504880201_029";"035048802000";"SAINT JEAN DE DAYE";"50";"50488";"Saint-Jean-de-Daye";"399161,247599997";"6911020,3419";"700";"";"A3";"23/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504880201_029";"035048802000";"SAINT JEAN DE DAYE";"50";"50488";"Saint-Jean-de-Daye";"399161,247599997";"6911020,3419";"700";"";"A3";"23/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504880201_029";"035048802000";"SAINT JEAN DE DAYE";"50";"50488";"Saint-Jean-de-Daye";"399161,247599997";"6911020,3419";"700";"";"A3";"23/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"744,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504880201_029";"035048802000";"SAINT JEAN DE DAYE";"50";"50488";"Saint-Jean-de-Daye";"399161,247599997";"6911020,3419";"700";"";"A3";"23/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504880201_029";"035048802000";"SAINT JEAN DE DAYE";"50";"50488";"Saint-Jean-de-Daye";"399161,247599997";"6911020,3419";"700";"";"A3";"23/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,81";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504880201_029";"035048802000";"SAINT JEAN DE DAYE";"50";"50488";"Saint-Jean-de-Daye";"399161,247599997";"6911020,3419";"700";"";"A3";"23/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504880201_029";"035048802000";"SAINT JEAN DE DAYE";"50";"50488";"Saint-Jean-de-Daye";"399161,247599997";"6911020,3419";"700";"";"A3";"23/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504880201_029";"035048802000";"SAINT JEAN DE DAYE";"50";"50488";"Saint-Jean-de-Daye";"399161,247599997";"6911020,3419";"700";"";"A3";"23/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504880201_029";"035048802000";"SAINT JEAN DE DAYE";"50";"50488";"Saint-Jean-de-Daye";"399161,247599997";"6911020,3419";"700";"";"A3";"23/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504880201_029";"035048802000";"SAINT JEAN DE DAYE";"50";"50488";"Saint-Jean-de-Daye";"399161,247599997";"6911020,3419";"700";"";"A3";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504880201_029";"035048802000";"SAINT JEAN DE DAYE";"50";"50488";"Saint-Jean-de-Daye";"399161,247599997";"6911020,3419";"700";"";"A3";"23/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504880201_029";"035048802000";"SAINT JEAN DE DAYE";"50";"50488";"Saint-Jean-de-Daye";"399161,247599997";"6911020,3419";"700";"";"A4";"23/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504880201_029";"035048802000";"SAINT JEAN DE DAYE";"50";"50488";"Saint-Jean-de-Daye";"399161,247599997";"6911020,3419";"700";"";"A4";"23/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504880201_029";"035048802000";"SAINT JEAN DE DAYE";"50";"50488";"Saint-Jean-de-Daye";"399161,247599997";"6911020,3419";"700";"";"A4";"23/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"3";"Phase aqueuse de l'eau (filtrée, centrifugée...)";"5,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504880201_029";"035048802000";"SAINT JEAN DE DAYE";"50";"50488";"Saint-Jean-de-Daye";"399161,247599997";"6911020,3419";"700";"";"A4";"23/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504880201_029";"035048802000";"SAINT JEAN DE DAYE";"50";"50488";"Saint-Jean-de-Daye";"399161,247599997";"6911020,3419";"700";"";"A4";"23/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"3";"Phase aqueuse de l'eau (filtrée, centrifugée...)";"31,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504880201_029";"035048802000";"SAINT JEAN DE DAYE";"50";"50488";"Saint-Jean-de-Daye";"399161,247599997";"6911020,3419";"700";"";"A4";"23/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504880201_029";"035048802000";"SAINT JEAN DE DAYE";"50";"50488";"Saint-Jean-de-Daye";"399161,247599997";"6911020,3419";"700";"";"A4";"23/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504880201_029";"035048802000";"SAINT JEAN DE DAYE";"50";"50488";"Saint-Jean-de-Daye";"399161,247599997";"6911020,3419";"700";"";"A4";"23/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504880201_029";"035048802000";"SAINT JEAN DE DAYE";"50";"50488";"Saint-Jean-de-Daye";"399161,247599997";"6911020,3419";"700";"";"A4";"23/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504880201_029";"035048802000";"SAINT JEAN DE DAYE";"50";"50488";"Saint-Jean-de-Daye";"399161,247599997";"6911020,3419";"700";"";"A4";"23/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504880201_029";"035048802000";"SAINT JEAN DE DAYE";"50";"50488";"Saint-Jean-de-Daye";"399161,247599997";"6911020,3419";"700";"";"A4";"23/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
