"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505510201_029";"035055102000";"SAINT SAUVEUR LE VICOMTE";"50";"50551";"Saint-Sauveur-le-Vicomte";"371509,049199998";"6929946,8274";"2750";"";"A4";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"187,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505510201_029";"035055102000";"SAINT SAUVEUR LE VICOMTE";"50";"50551";"Saint-Sauveur-le-Vicomte";"371509,049199998";"6929946,8274";"2750";"";"A4";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505510201_029";"035055102000";"SAINT SAUVEUR LE VICOMTE";"50";"50551";"Saint-Sauveur-le-Vicomte";"371509,049199998";"6929946,8274";"2750";"";"A4";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505510201_029";"035055102000";"SAINT SAUVEUR LE VICOMTE";"50";"50551";"Saint-Sauveur-le-Vicomte";"371509,049199998";"6929946,8274";"2750";"";"A4";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"193,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505510201_029";"035055102000";"SAINT SAUVEUR LE VICOMTE";"50";"50551";"Saint-Sauveur-le-Vicomte";"371509,049199998";"6929946,8274";"2750";"";"A4";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"187,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505510201_029";"035055102000";"SAINT SAUVEUR LE VICOMTE";"50";"50551";"Saint-Sauveur-le-Vicomte";"371509,049199998";"6929946,8274";"2750";"";"S4";"30/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"84,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505510201_029";"035055102000";"SAINT SAUVEUR LE VICOMTE";"50";"50551";"Saint-Sauveur-le-Vicomte";"371509,049199998";"6929946,8274";"2750";"";"S4";"30/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"84000,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505510201_029";"035055102000";"SAINT SAUVEUR LE VICOMTE";"50";"50551";"Saint-Sauveur-le-Vicomte";"371509,049199998";"6929946,8274";"2750";"";"S4";"30/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1680,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A3";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"559,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A3";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"696,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A3";"02/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A3";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"627,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A3";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"601,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A3";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"571,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A3";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"567,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A3";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"542,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A3";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"561,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A3";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"554,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"540,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A3";"11/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,25";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A3";"11/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"280,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A3";"11/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A3";"11/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"486,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A3";"11/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A3";"11/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A3";"11/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,36";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A3";"11/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,45";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A3";"11/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A3";"11/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1102,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A3";"11/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1321,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A3";"12/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"739,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A3";"13/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A3";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"594,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A3";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"589,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A3";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"598,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A3";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"616,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A3";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"628,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A3";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"666,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A3";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"589,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A3";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"560,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A3";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"719,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A3";"22/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A3";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"639,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A3";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"622,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A3";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"580,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A3";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"618,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A3";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"593,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A3";"28/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"400,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A3";"28/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"948,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A3";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"592,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A3";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"602,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A3";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"590,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A3";"30/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"27564,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A4";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"301,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A4";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"420,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A4";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1154,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A4";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"565,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A4";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A4";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A4";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"244,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A4";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"369,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A4";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A4";"11/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,05";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A4";"11/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,50";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A4";"11/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A4";"11/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"3";"Phase aqueuse de l'eau (filtrée, centrifugée...)";"6,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A4";"11/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A4";"11/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"3";"Phase aqueuse de l'eau (filtrée, centrifugée...)";"98,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A4";"11/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A4";"11/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A4";"11/06/2015";"1337";"Chlorures";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"164";"mg(Cl)/L";"milligramme de chlore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A4";"11/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A4";"11/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,45";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A4";"11/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A4";"11/06/2015";"1449";"Escherichia coli";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A4";"11/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A4";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"376,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A4";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1861,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A4";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1052,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A4";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"509,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A4";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"440,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A4";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"405,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A4";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"526,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A4";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"451,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A4";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"443,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A4";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"460,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A4";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"305,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A4";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"303,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A4";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"459,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A4";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"407,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A4";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"475,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A4";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"515,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A4";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"421,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A4";"28/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,15";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A4";"28/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,90";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A4";"28/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A4";"28/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"3";"Phase aqueuse de l'eau (filtrée, centrifugée...)";"49,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A4";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"655,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A4";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"455,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A4";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"619,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A6";"10/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"111,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A6";"11/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"43,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A6";"12/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"30,50";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A6";"15/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"79,30";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A6";"17/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"140,30";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A6";"18/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"549,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A6";"19/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"91,50";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A6";"21/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"396,50";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A6";"24/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"902,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A6";"29/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"640,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A6";"30/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"588,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A7";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A7";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A7";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A7";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A7";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"S11";"04/06/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"150,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"S11";"11/06/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"100,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"S11";"18/06/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"100,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"S11";"25/06/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"150,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"S13";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"6,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"S13";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"5,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"S13";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"6,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"S13";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"6,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"S13";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"4,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"S15";"26/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"25,00";"67";"kg";"kilogramme";"";"Correcte"
