"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q1 / PRELEVEUR P1 ( concentration )";"A3";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q1 / PRELEVEUR P1 ( concentration )";"A3";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q1 / PRELEVEUR P1 ( concentration )";"A3";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"136,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q1 / PRELEVEUR P1 ( concentration )";"A3";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q1 / PRELEVEUR P1 ( concentration )";"A3";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"136,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q1 / PRELEVEUR P1 ( concentration )";"A3";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"267,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"212,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"04/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"2,00";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"04/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"5,00";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"04/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"04/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"04/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,16";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"04/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"04/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"04/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,02";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"04/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"186,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"175,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"175,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"181,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"175,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"181,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"303,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"212,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"203,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"176,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"204,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"175,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"175,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"175,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"247,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"212,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"ORIGINE DES RESULTAS KG17
POIDS PESEE KG17";"S11";"30/06/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"320,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"ORIGINE DES RESULTATS KG 16
POIDS PESEE KG16";"S10";"30/06/2015";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"380,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"Origine des résultats V52
VOLUME MESURE V52";"S8";"30/06/2015";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"80,00";"115";"m3";"mètre cube";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"A3";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,34";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"A3";"01/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"184";"mm";"millimètre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"A3";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,34";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"A3";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,34";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"A3";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,34";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"A3";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,34";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"A3";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,34";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"A3";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,34";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"A3";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,34";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"A3";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,34";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,34";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,34";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,34";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"A3";"12/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,50";"184";"mm";"millimètre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,34";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"A3";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,34";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"A3";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,34";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"A3";"15/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"184";"mm";"millimètre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"A3";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,34";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"A3";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,34";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"A3";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,34";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"A3";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,34";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"A3";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,34";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"A3";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,34";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"A3";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,34";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"A3";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,34";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"A3";"23/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"A3";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,34";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"A3";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,34";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"A3";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,34";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"A3";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,34";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"A3";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,34";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"A3";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,34";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"A3";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,34";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"A4";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,34";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"A4";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,34";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"A4";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,34";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"A4";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,34";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"A4";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,34";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"A4";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,34";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"A4";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,34";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"A4";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,34";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"A4";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,34";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"A4";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,34";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"A4";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,34";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"A4";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,34";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"A4";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,34";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"A4";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,34";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"A4";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,34";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"A4";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,34";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"A4";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,34";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"A4";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,34";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"A4";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,34";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"A4";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,34";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"A4";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,34";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"A4";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,34";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"A4";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,34";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"A4";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,34";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"A4";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,34";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"A4";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,34";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"A4";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,34";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"A4";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,34";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"A4";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,34";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"A4";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,34";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"A6";"30/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1143,06";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"S4";"30/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"109,91";"115";"m3";"mètre cube";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"S4";"30/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"109910,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"S4";"30/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1143,06";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A3";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"649,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A3";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"618,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A3";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"641,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A3";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"702,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A3";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"768,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A3";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"540,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A3";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"465,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A3";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"513,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A3";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"530,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"536,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"686,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1143,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"960,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A3";"14/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A3";"14/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"348,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A3";"14/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A3";"14/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"441,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A3";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"890,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A3";"14/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
